ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 00:00,2,0.000,ALERT,213.29,298.47,59.996,1499572803,"201051344000645","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,769652.6,769652.6,13108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572805,2201390.00
07/09/2017 00:00,2,0.000,ALERT,212.83,298.47,59.991,1499572803,"274151322000085","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,980964.9,980964.9,13025,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572807,2201391.00
07/09/2017 00:00,2,0.000,ALERT,213.51,298.47,59.996,1499572803,"201051344000633","219011344069620",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,756489.8,756489.8,13158,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572809,2201392.00
07/09/2017 00:00,2,0.000,ALERT,213.06,298.77,59.991,1499572803,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,760007.4,760007.4,13130,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572811,2201393.00
07/09/2017 00:00,2,0.000,ALERT,213.29,299.37,60.007,1499572803,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,755001.0,755001.0,13122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572813,2201394.00
07/09/2017 00:00,2,0.000,ALERT,212.38,297.87,59.991,1499572803,"274151322000052","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,1020219.3,1020219.3,13035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572814,2201395.00
07/09/2017 00:00,2,0.000,ALERT,213.74,299.67,59.996,1499572803,"201051344000585","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,768010.9,768010.9,13123,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572817,2201396.00
07/09/2017 00:00,2,0.000,ALERT,213.51,299.97,59.991,1499572803,"201051344001230","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,759549.6,759549.6,13143,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572819,2201397.00
07/09/2017 00:00,2,0.000,ALERT,213.96,300.57,59.949,1499572803,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,748853.9,748853.9,13113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572820,2201398.00
07/09/2017 00:00,2,0.000,ALERT,213.29,299.67,59.991,1499572803,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,768475.8,768475.8,13133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572822,2201399.00
07/09/2017 00:00,2,0.000,ALERT,212.61,297.57,59.991,1499572803,"274151322000094","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,840155.4,840155.4,13363,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572824,2201400.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.67,59.996,1499572803,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,778164.2,778164.2,13121,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572826,2201401.00
07/09/2017 00:00,2,0.000,ALERT,213.51,300.27,59.991,1499572803,"201051344000890","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,762510.0,762510.0,13132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572827,2201402.00
07/09/2017 00:00,2,0.000,ALERT,213.74,299.67,59.996,1499572803,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,765016.9,765016.9,13119,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572829,2201403.00
07/09/2017 00:00,2,0.000,ALERT,213.96,299.07,60.002,1499572803,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,692368.0,692368.0,13145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572831,2201404.00
07/09/2017 00:00,2,0.000,ALERT,212.61,299.07,59.991,1499572803,"274151322000083","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,1009935.1,1009935.1,13039,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572833,2201405.00
07/09/2017 00:00,2,0.000,ALERT,213.06,297.87,59.981,1499572803,"274151322000076","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1077671.8,1077671.8,13046,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572835,2201406.00
07/09/2017 00:00,2,0.000,ALERT,212.83,299.37,59.986,1499572803,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,758416.0,758416.0,13135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572837,2201407.00
07/09/2017 00:00,2,0.000,ALERT,212.61,299.07,60.023,1499572803,"274151322000095","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1067293.9,1067293.9,13055,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572838,2201408.00
07/09/2017 00:00,2,0.000,ALERT,212.83,299.07,59.991,1499572803,"201051344000988","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,664790.3,664790.3,13115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572840,2201409.00
07/09/2017 00:00,2,0.000,ALERT,213.74,299.37,59.986,1499572803,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,765270.8,765270.8,13126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572842,2201410.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.07,59.981,1499572803,"201051344000458","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,769891.6,769891.6,13105,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572844,2201411.00
07/09/2017 00:00,2,0.000,ALERT,213.74,299.07,59.975,1499572803,"201051344000853","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,770956.7,770956.7,13122,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572846,2201412.00
07/09/2017 00:00,2,0.000,ALERT,214.19,299.97,59.986,1499572803,"201051344000685","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,764906.9,764906.9,13146,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572847,2201413.00
07/09/2017 00:00,2,0.000,ALERT,213.96,299.37,59.986,1499572803,"201051344000917","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,761574.4,761574.4,13133,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572849,2201414.00
07/09/2017 00:00,2,0.000,ALERT,214.19,300.27,59.975,1499572803,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,769564.2,769564.2,13129,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572851,2201415.00
07/09/2017 00:00,2,0.000,ALERT,213.96,299.37,59.965,1499572803,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,758348.7,758348.7,13126,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572853,2201416.00
07/09/2017 00:00,2,0.000,ALERT,212.38,298.17,59.965,1499572803,"274151322000088","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,968748.0,968748.0,13036,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572854,2201417.00
07/09/2017 00:00,2,0.000,ALERT,213.29,297.57,59.959,1499572803,"274151322000068","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,840783.4,840783.4,13378,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572856,2201418.00
07/09/2017 00:00,2,0.000,ALERT,213.51,299.67,59.975,1499572803,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,753809.8,753809.8,13110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572858,2201419.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.97,59.981,1499572803,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,773000.2,773000.2,13118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572860,2201420.00
07/09/2017 00:00,2,0.000,ALERT,213.96,299.67,59.965,1499572803,"201051344001203","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,763405.2,763405.2,13151,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572862,2201421.00
07/09/2017 00:00,2,0.000,ALERT,212.61,297.87,59.922,1499572803,"274151322000054","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,985470.7,985470.7,13018,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499572863,2201422.00
07/09/2017 00:00,2,0.000,ALERT,213.29,298.77,59.965,1499572803,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,757194.8,757194.8,13152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572865,2201423.00
07/09/2017 00:00,2,0.000,ALERT,213.74,299.67,59.970,1499572803,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,761509.3,761509.3,13141,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572867,2201424.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.07,59.912,1499572803,"201051344000900","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,778824.3,778824.3,13138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572869,2201425.00
07/09/2017 00:00,2,0.000,ALERT,213.29,298.47,59.970,1499572803,"201051344000648","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,766520.0,766520.0,13120,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572871,2201426.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.67,59.949,1499572803,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,780859.5,780859.5,13096,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572873,2201427.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1499572803,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,771461.7,771461.7,13125,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572874,2201428.00
07/09/2017 00:00,2,0.000,ALERT,213.06,299.07,59.981,1499572803,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,756166.4,756166.4,13125,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572876,2201429.00
07/09/2017 00:00,2,0.000,ALERT,213.51,299.37,59.975,1499572803,"201051344000576","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,770712.1,770712.1,13126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572878,2201430.00
07/09/2017 00:00,2,0.000,ALERT,212.83,297.57,59.965,1499572803,"274151322000087","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,959634.3,959634.3,13219,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499572880,2201431.00
07/09/2017 00:15,2,0.000,ALERT,214.19,299.97,59.986,1499573703,"201051344000645","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,769652.6,769652.6,13110,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573705,2201432.00
07/09/2017 00:15,2,0.000,ALERT,213.29,299.07,59.991,1499573703,"274151322000085","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,980964.9,980964.9,13027,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573707,2201433.00
07/09/2017 00:15,2,0.000,ALERT,214.19,299.67,59.954,1499573703,"201051344000633","219011344069620",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,756489.8,756489.8,13160,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573709,2201434.00
07/09/2017 00:15,2,0.000,ALERT,213.74,299.97,59.975,1499573703,"201051344000469","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,760007.4,760007.4,13132,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573711,2201435.00
07/09/2017 00:15,2,0.000,ALERT,213.74,299.97,59.991,1499573703,"201051344000646","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,755001.0,755001.0,13124,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573712,2201436.00
07/09/2017 00:15,2,0.000,ALERT,212.83,299.67,59.991,1499573703,"274151322000052","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,1020219.3,1020219.3,13037,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573714,2201437.00
07/09/2017 00:15,2,0.000,ALERT,214.19,300.27,59.991,1499573703,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,768010.9,768010.9,13125,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573716,2201438.00
07/09/2017 00:15,2,0.000,ALERT,213.96,300.57,59.991,1499573703,"201051344001230","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,759549.6,759549.6,13145,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573718,2201439.00
07/09/2017 00:15,2,0.000,ALERT,214.41,301.17,60.034,1499573703,"201051344000582","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,748853.9,748853.9,13115,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573719,2201440.00
07/09/2017 00:15,2,0.000,ALERT,213.74,300.27,59.986,1499573703,"201051344000955","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,768475.8,768475.8,13135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573721,2201441.00
07/09/2017 00:15,2,0.000,ALERT,213.29,299.07,59.981,1499573703,"274151322000094","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,840155.4,840155.4,13365,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573723,2201442.00
07/09/2017 00:15,2,0.000,ALERT,213.51,300.27,59.981,1499573703,"201051344000579","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,778164.2,778164.2,13123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573725,2201443.00
07/09/2017 00:15,2,0.000,ALERT,213.96,301.17,59.975,1499573703,"201051344000890","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,762510.0,762510.0,13134,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573727,2201444.00
07/09/2017 00:15,2,0.000,ALERT,213.96,300.27,59.970,1499573703,"201051344000438","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,765016.9,765016.9,13121,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573728,2201445.00
07/09/2017 00:15,2,0.000,ALERT,214.19,299.97,59.975,1499573703,"201051344000417","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,692368.0,692368.0,13147,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573730,2201446.00
07/09/2017 00:15,2,0.000,ALERT,213.06,299.67,59.965,1499573703,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1009935.1,1009935.1,13041,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573732,2201447.00
07/09/2017 00:15,2,0.000,ALERT,213.74,299.37,59.996,1499573703,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1077671.8,1077671.8,13048,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573734,2201448.00
07/09/2017 00:15,2,0.000,ALERT,213.51,300.27,59.959,1499573703,"201051344000868","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,758416.0,758416.0,13137,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573736,2201449.00
07/09/2017 00:15,2,0.000,ALERT,213.29,300.87,59.954,1499573703,"274151322000095","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,1067293.9,1067293.9,13057,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573738,2201450.00
07/09/2017 00:15,2,0.000,ALERT,213.29,299.97,59.922,1499573703,"201051344000988","219011344069620",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,664790.3,664790.3,13117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573740,2201451.00
07/09/2017 00:15,2,0.000,ALERT,213.96,299.67,59.965,1499573703,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,765270.8,765270.8,13128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573742,2201452.00
07/09/2017 00:15,2,0.000,ALERT,213.51,299.97,59.959,1499573703,"201051344000458","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,769891.6,769891.6,13107,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573743,2201453.00
07/09/2017 00:15,2,0.000,ALERT,214.19,299.97,59.970,1499573703,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,770956.7,770956.7,13124,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573745,2201454.00
07/09/2017 00:15,2,0.000,ALERT,214.41,300.27,59.922,1499573703,"201051344000685","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,764906.9,764906.9,13148,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573747,2201455.00
07/09/2017 00:15,2,0.000,ALERT,214.19,299.97,59.965,1499573703,"201051344000917","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,761574.4,761574.4,13135,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573749,2201456.00
07/09/2017 00:15,2,0.000,ALERT,214.19,300.57,59.959,1499573703,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,769564.2,769564.2,13131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573751,2201457.00
07/09/2017 00:15,2,0.000,ALERT,214.19,299.37,59.965,1499573703,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,758348.7,758348.7,13128,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573752,2201458.00
07/09/2017 00:15,2,0.000,ALERT,212.61,298.77,59.965,1499573703,"274151322000088","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,968748.0,968748.0,13038,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573754,2201459.00
07/09/2017 00:15,2,0.000,ALERT,213.74,298.17,59.959,1499573703,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,840783.4,840783.4,13380,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573756,2201460.00
07/09/2017 00:15,2,0.000,ALERT,213.74,299.97,59.991,1499573703,"201051344001135","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,753809.8,753809.8,13112,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573758,2201461.00
07/09/2017 00:15,2,0.000,ALERT,213.29,300.57,59.959,1499573703,"201051344000594","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,773000.2,773000.2,13120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573759,2201462.00
07/09/2017 00:15,2,0.000,ALERT,214.19,300.27,59.965,1499573703,"201051344001203","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,763405.2,763405.2,13153,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573761,2201463.00
07/09/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1499573703,"274151322000054","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,985470.7,985470.7,13020,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573763,2201464.00
07/09/2017 00:15,2,0.000,ALERT,213.74,299.37,59.949,1499573703,"201051344000867","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,757194.8,757194.8,13154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573765,2201465.00
07/09/2017 00:15,2,0.000,ALERT,214.19,300.27,59.954,1499573703,"201051344001093","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,761509.3,761509.3,13143,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573767,2201466.00
07/09/2017 00:15,2,0.000,ALERT,213.51,299.97,59.933,1499573703,"201051344000900","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,778824.3,778824.3,13140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573768,2201467.00
07/09/2017 00:15,2,0.000,ALERT,213.74,299.37,59.959,1499573703,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,766520.0,766520.0,13122,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573770,2201468.00
07/09/2017 00:15,2,0.000,ALERT,213.51,300.27,59.949,1499573703,"201051344000569","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,780859.5,780859.5,13098,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573772,2201469.00
07/09/2017 00:15,2,0.000,ALERT,213.74,300.27,59.959,1499573703,"201051344000983","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,771461.7,771461.7,13127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499573774,2201470.00
07/09/2017 00:15,2,0.000,ALERT,213.51,299.67,59.959,1499573703,"201051344001158","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,756166.4,756166.4,13127,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573776,2201471.00
07/09/2017 00:15,2,0.000,ALERT,213.96,300.27,59.938,1499573703,"201051344000576","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,770712.1,770712.1,13128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573778,2201472.00
07/09/2017 00:15,2,0.000,ALERT,213.29,298.17,59.954,1499573703,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,959634.3,959634.3,13221,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499573779,2201473.00
07/09/2017 00:30,2,0.000,ALERT,213.74,299.67,59.981,1499574603,"201051344000645","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,769652.6,769652.6,13112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574605,2201474.00
07/09/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1499574603,"274151322000085","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,980964.9,980964.9,13029,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574607,2201475.00
07/09/2017 00:30,2,0.000,ALERT,213.74,299.37,59.991,1499574603,"201051344000633","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,756489.8,756489.8,13162,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574609,2201476.00
07/09/2017 00:30,2,0.000,ALERT,213.51,299.67,59.986,1499574603,"201051344000469","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,760007.4,760007.4,13134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574611,2201477.00
07/09/2017 00:30,2,0.000,ALERT,212.83,298.77,59.996,1499574603,"201051344000646","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,755001.0,755001.0,13126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574612,2201478.00
07/09/2017 00:30,2,0.000,ALERT,212.61,298.47,59.981,1499574603,"274151322000052","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1020219.3,1020219.3,13039,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574614,2201479.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.07,59.991,1499574603,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,768010.9,768010.9,13127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574616,2201480.00
07/09/2017 00:30,2,0.000,ALERT,213.06,299.07,59.991,1499574603,"201051344001230","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,759549.6,759549.6,13147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574618,2201481.00
07/09/2017 00:30,2,0.000,ALERT,213.74,299.97,60.012,1499574603,"201051344000582","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,748853.9,748853.9,13117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574619,2201482.00
07/09/2017 00:30,2,0.000,ALERT,212.83,299.07,59.996,1499574603,"201051344000955","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,768475.8,768475.8,13137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574621,2201483.00
07/09/2017 00:30,2,0.000,ALERT,213.29,298.77,59.991,1499574603,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,840155.4,840155.4,13367,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574623,2201484.00
07/09/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1499574603,"201051344000579","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,778164.2,778164.2,13125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574625,2201485.00
07/09/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1499574603,"201051344000890","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,762510.0,762510.0,13136,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574627,2201486.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.07,59.965,1499574603,"201051344000438","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,765016.9,765016.9,13123,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574629,2201487.00
07/09/2017 00:30,2,0.000,ALERT,213.29,298.47,60.039,1499574603,"201051344000417","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,692368.0,692368.0,13149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574630,2201488.00
07/09/2017 00:30,2,0.000,ALERT,213.06,298.77,59.991,1499574603,"274151322000083","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1009935.1,1009935.1,13043,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574632,2201489.00
07/09/2017 00:30,2,0.000,ALERT,213.51,299.07,60.002,1499574603,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1077671.8,1077671.8,13050,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574634,2201490.00
07/09/2017 00:30,2,0.000,ALERT,213.06,300.27,59.996,1499574603,"201051344000868","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,758416.0,758416.0,13139,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574636,2201491.00
07/09/2017 00:30,2,0.000,ALERT,212.83,299.97,60.028,1499574603,"274151322000095","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,1067293.9,1067293.9,13059,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574638,2201492.00
07/09/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1499574603,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,664790.3,664790.3,13119,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574639,2201493.00
07/09/2017 00:30,2,0.000,ALERT,212.61,297.87,59.996,1499574603,"201051344001025","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,765270.8,765270.8,13130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574641,2201494.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.97,60.034,1499574603,"201051344000458","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,769891.6,769891.6,13109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574643,2201495.00
07/09/2017 00:30,2,0.000,ALERT,213.96,299.67,59.996,1499574603,"201051344000853","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,770956.7,770956.7,13126,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574645,2201496.00
07/09/2017 00:30,2,0.000,ALERT,213.29,298.77,59.986,1499574603,"201051344000685","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,764906.9,764906.9,13150,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574647,2201497.00
07/09/2017 00:30,2,0.000,ALERT,213.06,298.17,59.996,1499574603,"201051344000917","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,761574.4,761574.4,13137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574649,2201498.00
07/09/2017 00:30,2,0.000,ALERT,213.51,299.37,60.023,1499574603,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,769564.2,769564.2,13133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574650,2201499.00
07/09/2017 00:30,2,0.000,ALERT,213.29,298.17,59.991,1499574603,"201051344000651","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,758348.7,758348.7,13130,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574652,2201500.00
07/09/2017 00:30,2,0.000,ALERT,212.61,298.47,60.034,1499574603,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,968748.0,968748.0,13040,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574654,2201501.00
07/09/2017 00:30,2,0.000,ALERT,213.51,298.17,59.991,1499574603,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,840783.4,840783.4,13382,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574656,2201502.00
07/09/2017 00:30,2,0.000,ALERT,212.61,298.47,59.991,1499574603,"201051344001135","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,753809.8,753809.8,13114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574658,2201503.00
07/09/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1499574603,"201051344000594","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,773000.2,773000.2,13122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574660,2201504.00
07/09/2017 00:30,2,0.000,ALERT,213.29,298.77,59.981,1499574603,"201051344001203","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,763405.2,763405.2,13155,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574661,2201505.00
07/09/2017 00:30,2,0.000,ALERT,212.83,298.77,59.954,1499574603,"274151322000054","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,985470.7,985470.7,13022,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574663,2201506.00
07/09/2017 00:30,2,0.000,ALERT,213.74,299.67,59.986,1499574603,"201051344000867","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,757194.8,757194.8,13156,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574665,2201507.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.07,59.975,1499574603,"201051344001093","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,761509.3,761509.3,13145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574667,2201508.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.97,59.981,1499574603,"201051344000900","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,778824.3,778824.3,13142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574668,2201509.00
07/09/2017 00:30,2,0.000,ALERT,213.29,298.77,59.981,1499574603,"201051344000648","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,766520.0,766520.0,13124,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574670,2201510.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1499574603,"201051344000569","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,780859.5,780859.5,13100,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574672,2201511.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1499574603,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,771461.7,771461.7,13129,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574674,2201512.00
07/09/2017 00:30,2,0.000,ALERT,213.29,299.37,59.975,1499574603,"201051344001158","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,756166.4,756166.4,13129,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499574676,2201513.00
07/09/2017 00:30,2,0.000,ALERT,213.74,299.97,59.996,1499574603,"201051344000576","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,770712.1,770712.1,13130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574677,2201514.00
07/09/2017 00:30,2,0.000,ALERT,213.29,297.87,60.007,1499574603,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,959634.3,959634.3,13223,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499574679,2201515.00
07/09/2017 00:45,2,0.000,ALERT,213.74,299.97,59.970,1499575503,"201051344000645","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,769652.6,769652.6,13114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575505,2201516.00
07/09/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1499575503,"274151322000085","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,980964.9,980964.9,13031,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575507,2201517.00
07/09/2017 00:45,2,0.000,ALERT,213.96,299.67,59.975,1499575503,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,756489.8,756489.8,13164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575509,2201518.00
07/09/2017 00:45,2,0.000,ALERT,213.51,299.67,59.981,1499575503,"201051344000469","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,760007.4,760007.4,13136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575511,2201519.00
07/09/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1499575503,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,755001.0,755001.0,13128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575513,2201520.00
07/09/2017 00:45,2,0.000,ALERT,212.61,298.17,59.975,1499575503,"274151322000052","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1020219.3,1020219.3,13041,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575515,2201521.00
07/09/2017 00:45,2,0.000,ALERT,213.29,299.07,59.975,1499575503,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,768010.9,768010.9,13129,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575517,2201522.00
07/09/2017 00:45,2,0.000,ALERT,213.06,299.37,59.986,1499575503,"201051344001230","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,759549.6,759549.6,13149,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575519,2201523.00
07/09/2017 00:45,2,0.000,ALERT,213.51,299.97,59.981,1499575503,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,748853.9,748853.9,13119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575520,2201524.00
07/09/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1499575503,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,768475.8,768475.8,13139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575522,2201525.00
07/09/2017 00:45,2,0.000,ALERT,212.83,298.17,59.991,1499575503,"274151322000094","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,840155.4,840155.4,13369,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575524,2201526.00
07/09/2017 00:45,2,0.000,ALERT,213.29,300.87,59.991,1499575503,"201051344000579","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,778164.2,778164.2,13127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575526,2201527.00
07/09/2017 00:45,2,0.000,ALERT,212.83,299.67,59.986,1499575503,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,762510.0,762510.0,13138,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575527,2201528.00
07/09/2017 00:45,2,0.000,ALERT,213.29,299.07,59.981,1499575503,"201051344000438","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,765016.9,765016.9,13125,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575529,2201529.00
07/09/2017 00:45,2,0.000,ALERT,213.29,298.47,59.996,1499575503,"201051344000417","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,692368.0,692368.0,13151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575531,2201530.00
07/09/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1499575503,"274151322000083","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1009935.1,1009935.1,13045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575533,2201531.00
07/09/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1499575503,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1077671.8,1077671.8,13052,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575535,2201532.00
07/09/2017 00:45,2,0.000,ALERT,213.29,300.57,59.991,1499575503,"201051344000868","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,758416.0,758416.0,13141,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575536,2201533.00
