ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 00:45,2,0.000,ALERT,212.83,300.27,59.981,1499575503,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1067293.9,1067293.9,13061,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575538,2201534.00
07/09/2017 00:45,2,0.000,ALERT,213.29,300.27,59.996,1499575503,"201051344000988","219011344069620",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,664790.3,664790.3,13121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575540,2201535.00
07/09/2017 00:45,2,0.000,ALERT,213.06,298.77,59.996,1499575503,"201051344001025","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,765270.8,765270.8,13132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575542,2201536.00
07/09/2017 00:45,2,0.000,ALERT,213.29,300.27,60.002,1499575503,"201051344000458","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,769891.6,769891.6,13111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575544,2201537.00
07/09/2017 00:45,2,0.000,ALERT,213.74,299.97,59.986,1499575503,"201051344000853","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,770956.7,770956.7,13128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575545,2201538.00
07/09/2017 00:45,2,0.000,ALERT,213.29,299.07,59.986,1499575503,"201051344000685","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,764906.9,764906.9,13152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575547,2201539.00
07/09/2017 00:45,2,0.000,ALERT,213.29,298.77,59.981,1499575503,"201051344000917","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,761574.4,761574.4,13139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575549,2201540.00
07/09/2017 00:45,2,0.000,ALERT,213.51,299.67,59.959,1499575503,"201051344001145","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,769564.2,769564.2,13135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575551,2201541.00
07/09/2017 00:45,2,0.000,ALERT,213.29,298.77,59.933,1499575503,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,758348.7,758348.7,13132,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575553,2201542.00
07/09/2017 00:45,2,0.000,ALERT,212.38,299.07,59.965,1499575503,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,968748.0,968748.0,13042,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575554,2201543.00
07/09/2017 00:45,2,0.000,ALERT,213.51,298.47,59.970,1499575503,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,840783.4,840783.4,13384,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575556,2201544.00
07/09/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1499575503,"201051344001135","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,753809.8,753809.8,13116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575558,2201545.00
07/09/2017 00:45,2,0.000,ALERT,213.29,300.87,59.986,1499575503,"201051344000594","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,773000.2,773000.2,13124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575560,2201546.00
07/09/2017 00:45,2,0.000,ALERT,213.29,299.07,59.981,1499575503,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,763405.2,763405.2,13157,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575562,2201547.00
07/09/2017 00:45,2,0.000,ALERT,212.61,299.97,59.981,1499575503,"274151322000054","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,985470.7,985470.7,13024,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575563,2201548.00
07/09/2017 00:45,2,0.000,ALERT,213.74,299.97,59.965,1499575503,"201051344000867","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,757194.8,757194.8,13158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575565,2201549.00
07/09/2017 00:45,2,0.000,ALERT,213.06,299.07,59.970,1499575503,"201051344001093","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,761509.3,761509.3,13147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575567,2201550.00
07/09/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1499575503,"201051344000900","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,778824.3,778824.3,13144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575569,2201551.00
07/09/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1499575503,"201051344000648","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,766520.0,766520.0,13126,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575571,2201552.00
07/09/2017 00:45,2,0.000,ALERT,213.51,300.87,59.970,1499575503,"201051344000569","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,780859.5,780859.5,13102,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575572,2201553.00
07/09/2017 00:45,2,0.000,ALERT,213.51,300.57,59.975,1499575503,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,771461.7,771461.7,13131,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575574,2201554.00
07/09/2017 00:45,2,0.000,ALERT,213.29,299.67,59.975,1499575503,"201051344001158","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,756166.4,756166.4,13131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499575576,2201555.00
07/09/2017 00:45,2,0.000,ALERT,213.96,300.87,59.959,1499575503,"201051344000576","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,770712.1,770712.1,13132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575578,2201556.00
07/09/2017 00:45,2,0.000,ALERT,213.06,298.17,59.975,1499575503,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,959634.3,959634.3,13225,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499575580,2201557.00
07/09/2017 01:00,2,0.000,ALERT,214.19,300.87,59.975,1499576403,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,769652.6,769652.6,13116,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576405,2201558.00
07/09/2017 01:00,2,0.000,ALERT,213.29,299.67,59.938,1499576403,"274151322000085","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,980964.9,980964.9,13033,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576407,2201559.00
07/09/2017 01:00,2,0.000,ALERT,214.41,300.57,59.975,1499576403,"201051344000633","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,756489.8,756489.8,13166,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576408,2201560.00
07/09/2017 01:00,2,0.000,ALERT,213.74,300.87,59.970,1499576403,"201051344000469","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,760007.4,760007.4,13138,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576410,2201561.00
07/09/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1499576403,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,755001.0,755001.0,13130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576412,2201562.00
07/09/2017 01:00,2,0.000,ALERT,212.83,299.37,59.944,1499576403,"274151322000052","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1020219.3,1020219.3,13043,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576414,2201563.00
07/09/2017 01:00,2,0.000,ALERT,213.74,300.27,59.949,1499576403,"201051344000585","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,768010.9,768010.9,13131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576415,2201564.00
07/09/2017 01:00,2,0.000,ALERT,213.29,300.27,59.970,1499576403,"201051344001230","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,759549.6,759549.6,13151,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576417,2201565.00
07/09/2017 01:00,2,0.000,ALERT,213.96,300.87,59.975,1499576403,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,748853.9,748853.9,13121,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576419,2201566.00
07/09/2017 01:00,2,0.000,ALERT,213.06,299.97,59.933,1499576403,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,768475.8,768475.8,13141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576421,2201567.00
07/09/2017 01:00,2,0.000,ALERT,213.29,299.37,59.970,1499576403,"274151322000094","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,840155.4,840155.4,13371,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576423,2201568.00
07/09/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1499576403,"201051344000579","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,778164.2,778164.2,13129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576425,2201569.00
07/09/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1499576403,"201051344000890","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,762510.0,762510.0,13140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576426,2201570.00
07/09/2017 01:00,2,0.000,ALERT,213.51,299.97,59.970,1499576403,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,765016.9,765016.9,13127,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576428,2201571.00
07/09/2017 01:00,2,0.000,ALERT,213.74,299.37,60.007,1499576403,"201051344000417","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,692368.0,692368.0,13153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576430,2201572.00
07/09/2017 01:00,2,0.000,ALERT,213.29,300.57,59.970,1499576403,"274151322000083","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1009935.1,1009935.1,13047,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576432,2201573.00
07/09/2017 01:00,2,0.000,ALERT,213.51,299.67,59.965,1499576403,"274151322000076","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,1077671.8,1077671.8,13054,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576433,2201574.00
07/09/2017 01:00,2,0.000,ALERT,213.51,301.77,59.975,1499576403,"201051344000868","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,758416.0,758416.0,13143,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576435,2201575.00
07/09/2017 01:00,2,0.000,ALERT,213.29,300.87,59.975,1499576403,"274151322000095","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,1067293.9,1067293.9,13063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576437,2201576.00
07/09/2017 01:00,2,0.000,ALERT,213.51,300.87,60.018,1499576403,"201051344000988","219011344069620",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,664790.3,664790.3,13123,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576439,2201577.00
07/09/2017 01:00,2,0.000,ALERT,213.29,299.37,59.975,1499576403,"201051344001025","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,765270.8,765270.8,13134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576441,2201578.00
07/09/2017 01:00,2,0.000,ALERT,213.51,300.87,59.938,1499576403,"201051344000458","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,769891.6,769891.6,13113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576443,2201579.00
07/09/2017 01:00,2,0.000,ALERT,214.19,300.57,59.981,1499576403,"201051344000853","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,770956.7,770956.7,13130,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576445,2201580.00
07/09/2017 01:00,2,0.000,ALERT,213.74,299.97,59.986,1499576403,"201051344000685","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,764906.9,764906.9,13154,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576447,2201581.00
07/09/2017 01:00,2,0.000,ALERT,213.51,299.67,59.981,1499576403,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,761574.4,761574.4,13141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576448,2201582.00
07/09/2017 01:00,2,0.000,ALERT,213.74,300.27,59.981,1499576403,"201051344001145","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,769564.2,769564.2,13137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576450,2201583.00
07/09/2017 01:00,2,0.000,ALERT,213.74,299.37,59.981,1499576403,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,758348.7,758348.7,13134,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576452,2201584.00
07/09/2017 01:00,2,0.000,ALERT,212.83,299.67,59.970,1499576403,"274151322000088","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,968748.0,968748.0,13044,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576454,2201585.00
07/09/2017 01:00,2,0.000,ALERT,213.74,299.07,59.949,1499576403,"274151322000068","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,840783.4,840783.4,13386,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576456,2201586.00
07/09/2017 01:00,2,0.000,ALERT,213.06,299.97,59.975,1499576403,"201051344001135","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,753809.8,753809.8,13118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576457,2201587.00
07/09/2017 01:00,2,0.000,ALERT,213.51,301.47,59.986,1499576403,"201051344000594","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,773000.2,773000.2,13126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576459,2201588.00
07/09/2017 01:00,2,0.000,ALERT,213.74,299.67,59.933,1499576403,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,763405.2,763405.2,13159,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576461,2201589.00
07/09/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1499576403,"274151322000054","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,985470.7,985470.7,13026,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576463,2201590.00
07/09/2017 01:00,2,0.000,ALERT,213.74,300.27,60.018,1499576403,"201051344000867","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,757194.8,757194.8,13160,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576464,2201591.00
07/09/2017 01:00,2,0.000,ALERT,213.74,299.97,59.981,1499576403,"201051344001093","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,761509.3,761509.3,13149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576466,2201592.00
07/09/2017 01:00,2,0.000,ALERT,213.74,300.87,59.996,1499576403,"201051344000900","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,778824.3,778824.3,13146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576468,2201593.00
07/09/2017 01:00,2,0.000,ALERT,213.96,300.27,59.975,1499576403,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,766520.0,766520.0,13128,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576470,2201594.00
07/09/2017 01:00,2,0.000,ALERT,213.96,301.47,59.975,1499576403,"201051344000569","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,780859.5,780859.5,13104,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576472,2201595.00
07/09/2017 01:00,2,0.000,ALERT,213.74,301.17,60.023,1499576403,"201051344000983","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,771461.7,771461.7,13133,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576473,2201596.00
07/09/2017 01:00,2,0.000,ALERT,213.74,300.57,59.991,1499576403,"201051344001158","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,756166.4,756166.4,13133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576475,2201597.00
07/09/2017 01:00,2,0.000,ALERT,213.96,301.17,59.954,1499576403,"201051344000576","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,770712.1,770712.1,13134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499576477,2201598.00
07/09/2017 01:00,2,0.000,ALERT,213.29,299.67,59.938,1499576403,"274151322000087","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,959634.3,959634.3,13227,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499576479,2201599.00
07/09/2017 01:15,2,0.000,ALERT,212.83,298.77,59.949,1499577303,"201051344000645","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,769652.6,769652.6,13118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577305,2201600.00
07/09/2017 01:15,2,0.000,ALERT,211.70,296.66,59.975,1499577303,"274151322000085","219011344069620",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,980964.9,980964.9,13035,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577307,2201601.00
07/09/2017 01:15,2,0.000,ALERT,213.06,298.47,59.949,1499577303,"201051344000633","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,756489.8,756489.8,13168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577309,2201602.00
07/09/2017 01:15,2,0.000,ALERT,212.83,299.07,59.949,1499577303,"201051344000469","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,760007.4,760007.4,13140,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577311,2201603.00
07/09/2017 01:15,2,0.000,ALERT,212.16,298.17,59.949,1499577303,"201051344000646","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,755001.0,755001.0,13132,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577312,2201604.00
07/09/2017 01:15,2,0.000,ALERT,211.25,296.66,59.975,1499577303,"274151322000052","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,1020219.3,1020219.3,13045,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577314,2201605.00
07/09/2017 01:15,2,0.000,ALERT,212.38,298.17,59.917,1499577303,"201051344000585","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,768010.9,768010.9,13133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577316,2201606.00
07/09/2017 01:15,2,0.000,ALERT,212.16,298.47,59.954,1499577303,"201051344001230","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,759549.6,759549.6,13153,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577318,2201607.00
07/09/2017 01:15,2,0.000,ALERT,212.61,299.07,59.944,1499577303,"201051344000582","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,748853.9,748853.9,13123,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577320,2201608.00
07/09/2017 01:15,2,0.000,ALERT,211.70,298.17,59.959,1499577303,"201051344000955","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,768475.8,768475.8,13143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577322,2201609.00
07/09/2017 01:15,2,0.000,ALERT,211.48,296.36,59.949,1499577303,"274151322000094","219011344069620",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,840155.4,840155.4,13373,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577323,2201610.00
07/09/2017 01:15,2,0.000,ALERT,212.61,299.37,59.965,1499577303,"201051344000579","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,778164.2,778164.2,13131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577325,2201611.00
07/09/2017 01:15,2,0.000,ALERT,212.16,299.07,59.928,1499577303,"201051344000890","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,762510.0,762510.0,13142,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577327,2201612.00
07/09/2017 01:15,2,0.000,ALERT,212.38,298.17,59.944,1499577303,"201051344000438","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,765016.9,765016.9,13129,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577329,2201613.00
07/09/2017 01:15,2,0.000,ALERT,212.38,297.57,59.938,1499577303,"201051344000417","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,692368.0,692368.0,13155,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577330,2201614.00
07/09/2017 01:15,2,0.000,ALERT,211.48,297.26,59.959,1499577303,"274151322000083","219011344069620",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,1009935.1,1009935.1,13049,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577332,2201615.00
07/09/2017 01:15,2,0.000,ALERT,211.93,297.26,59.970,1499577303,"274151322000076","219011344069620",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,1077671.8,1077671.8,13056,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577334,2201616.00
07/09/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1499577303,"201051344000868","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,758416.0,758416.0,13145,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577336,2201617.00
07/09/2017 01:15,2,0.000,ALERT,211.48,298.17,59.922,1499577303,"274151322000095","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,1067293.9,1067293.9,13065,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577338,2201618.00
07/09/2017 01:15,2,0.000,ALERT,212.38,298.77,59.965,1499577303,"201051344000988","219011344069620",0.00,17.30,0,295.16,302.37,0.0,0.0,0.000,664790.3,664790.3,13125,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577340,2201619.00
07/09/2017 01:15,2,0.000,ALERT,212.16,297.87,59.965,1499577303,"201051344001025","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,765270.8,765270.8,13136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577341,2201620.00
07/09/2017 01:15,2,0.000,ALERT,212.38,299.07,59.970,1499577303,"201051344000458","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,769891.6,769891.6,13115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577343,2201621.00
07/09/2017 01:15,2,0.000,ALERT,213.06,298.77,59.959,1499577303,"201051344000853","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,770956.7,770956.7,13132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577345,2201622.00
07/09/2017 01:15,2,0.000,ALERT,212.38,297.87,60.007,1499577303,"201051344000685","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,764906.9,764906.9,13156,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577347,2201623.00
07/09/2017 01:15,2,0.000,ALERT,212.38,297.87,59.959,1499577303,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,761574.4,761574.4,13143,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577348,2201624.00
07/09/2017 01:15,2,0.000,ALERT,212.61,298.77,59.949,1499577303,"201051344001145","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,769564.2,769564.2,13139,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577350,2201625.00
07/09/2017 01:15,2,0.000,ALERT,212.38,297.57,59.959,1499577303,"201051344000651","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,758348.7,758348.7,13136,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577352,2201626.00
07/09/2017 01:15,2,0.000,ALERT,211.25,297.26,59.959,1499577303,"274151322000088","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,968748.0,968748.0,13046,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577354,2201627.00
07/09/2017 01:15,2,0.000,ALERT,212.16,296.66,59.959,1499577303,"274151322000068","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,840783.4,840783.4,13388,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577356,2201628.00
07/09/2017 01:15,2,0.000,ALERT,212.16,298.47,59.970,1499577303,"201051344001135","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,753809.8,753809.8,13120,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577358,2201629.00
07/09/2017 01:15,2,0.000,ALERT,212.38,299.67,59.944,1499577303,"201051344000594","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,773000.2,773000.2,13128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577360,2201630.00
07/09/2017 01:15,2,0.000,ALERT,212.38,298.17,59.959,1499577303,"201051344001203","219011344069620",0.00,17.00,0,296.66,303.28,0.0,0.0,0.000,763405.2,763405.2,13161,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577362,2201631.00
07/09/2017 01:15,2,0.000,ALERT,211.25,297.26,59.965,1499577303,"274151322000054","219011344069620",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,985470.7,985470.7,13028,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577364,2201632.00
07/09/2017 01:15,2,0.000,ALERT,212.61,298.47,59.928,1499577303,"201051344000867","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,757194.8,757194.8,13162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577366,2201633.00
07/09/2017 01:15,2,0.000,ALERT,212.16,298.17,59.965,1499577303,"201051344001093","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,761509.3,761509.3,13151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577367,2201634.00
07/09/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1499577303,"201051344000900","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,778824.3,778824.3,13148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577369,2201635.00
07/09/2017 01:15,2,0.000,ALERT,212.61,298.17,59.981,1499577303,"201051344000648","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,766520.0,766520.0,13130,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577371,2201636.00
07/09/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1499577303,"201051344000569","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,780859.5,780859.5,13106,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499577373,2201637.00
07/09/2017 01:15,2,0.000,ALERT,212.61,299.07,59.970,1499577303,"201051344000983","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,771461.7,771461.7,13135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577375,2201638.00
07/09/2017 01:15,2,0.000,ALERT,212.61,298.47,59.975,1499577303,"201051344001158","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,756166.4,756166.4,13135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577376,2201639.00
07/09/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1499577303,"201051344000576","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,770712.1,770712.1,13136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577378,2201640.00
07/09/2017 01:15,2,0.000,ALERT,211.70,296.96,59.975,1499577303,"274151322000087","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,959634.3,959634.3,13229,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499577380,2201641.00
07/09/2017 01:30,2,0.000,ALERT,212.83,298.77,59.986,1499578204,"201051344000645","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,769652.6,769652.6,13120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578206,2201642.00
07/09/2017 01:30,2,0.000,ALERT,211.48,296.96,59.986,1499578204,"274151322000085","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,980964.9,980964.9,13037,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578208,2201643.00
07/09/2017 01:30,2,0.000,ALERT,212.83,298.47,59.986,1499578204,"201051344000633","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,756489.8,756489.8,13170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578209,2201644.00
07/09/2017 01:30,2,0.000,ALERT,212.38,298.47,59.991,1499578204,"201051344000469","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,760007.4,760007.4,13142,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578211,2201645.00
07/09/2017 01:30,2,0.000,ALERT,211.93,298.47,60.023,1499578204,"201051344000646","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,755001.0,755001.0,13134,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578213,2201646.00
07/09/2017 01:30,2,0.000,ALERT,211.03,297.57,59.981,1499578204,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1020219.3,1020219.3,13047,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578215,2201647.00
07/09/2017 01:30,2,0.000,ALERT,212.61,299.07,59.991,1499578204,"201051344000585","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,768010.9,768010.9,13135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578217,2201648.00
07/09/2017 01:30,2,0.000,ALERT,212.16,299.07,59.970,1499578204,"201051344001230","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,759549.6,759549.6,13155,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578219,2201649.00
07/09/2017 01:30,2,0.000,ALERT,212.83,299.67,59.996,1499578204,"201051344000582","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,748853.9,748853.9,13125,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578221,2201650.00
07/09/2017 01:30,2,0.000,ALERT,211.93,298.47,60.002,1499578204,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,768475.8,768475.8,13145,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578222,2201651.00
07/09/2017 01:30,2,0.000,ALERT,211.25,296.66,60.002,1499578204,"274151322000094","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,840155.4,840155.4,13375,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578224,2201652.00
07/09/2017 01:30,2,0.000,ALERT,212.16,299.37,60.002,1499578204,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,778164.2,778164.2,13133,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578226,2201653.00
07/09/2017 01:30,2,0.000,ALERT,212.16,299.07,60.002,1499578204,"201051344000890","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,762510.0,762510.0,13144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578228,2201654.00
07/09/2017 01:30,2,0.000,ALERT,212.38,298.47,59.954,1499578204,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,765016.9,765016.9,13131,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578230,2201655.00
07/09/2017 01:30,2,0.000,ALERT,212.38,297.87,60.028,1499578204,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,692368.0,692368.0,13157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578232,2201656.00
07/09/2017 01:30,2,0.000,ALERT,211.48,297.57,60.002,1499578204,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,1009935.1,1009935.1,13051,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578233,2201657.00
07/09/2017 01:30,2,0.000,ALERT,211.93,296.66,59.991,1499578204,"274151322000076","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1077671.8,1077671.8,13058,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578235,2201658.00
07/09/2017 01:30,2,0.000,ALERT,212.16,299.37,60.044,1499578204,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,758416.0,758416.0,13147,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578237,2201659.00
07/09/2017 01:30,2,0.000,ALERT,211.25,297.87,59.991,1499578204,"274151322000095","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,1067293.9,1067293.9,13067,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578239,2201660.00
07/09/2017 01:30,2,0.000,ALERT,212.16,298.47,60.002,1499578204,"201051344000988","219011344069620",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,664790.3,664790.3,13127,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578241,2201661.00
07/09/2017 01:30,2,0.000,ALERT,212.16,297.87,60.002,1499578204,"201051344001025","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,765270.8,765270.8,13138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578242,2201662.00
07/09/2017 01:30,2,0.000,ALERT,212.16,298.47,60.002,1499578204,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,769891.6,769891.6,13117,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578244,2201663.00
07/09/2017 01:30,2,0.000,ALERT,212.83,298.47,60.007,1499578204,"201051344000853","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,770956.7,770956.7,13134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578246,2201664.00
07/09/2017 01:30,2,0.000,ALERT,212.83,298.77,60.034,1499578204,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,764906.9,764906.9,13158,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578248,2201665.00
07/09/2017 01:30,2,0.000,ALERT,212.38,298.17,60.012,1499578204,"201051344000917","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,761574.4,761574.4,13145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578249,2201666.00
07/09/2017 01:30,2,0.000,ALERT,212.61,299.07,60.007,1499578204,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,769564.2,769564.2,13141,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578251,2201667.00
07/09/2017 01:30,2,0.000,ALERT,212.61,297.87,59.996,1499578204,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,758348.7,758348.7,13138,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578253,2201668.00
07/09/2017 01:30,2,0.000,ALERT,210.80,296.36,60.002,1499578204,"274151322000088","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,968748.0,968748.0,13048,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578255,2201669.00
07/09/2017 01:30,2,0.000,ALERT,211.93,296.36,60.002,1499578204,"274151322000068","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,840783.4,840783.4,13390,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578257,2201670.00
07/09/2017 01:30,2,0.000,ALERT,211.93,298.47,60.007,1499578204,"201051344001135","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,753809.8,753809.8,13122,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578259,2201671.00
07/09/2017 01:30,2,0.000,ALERT,212.16,299.37,60.007,1499578204,"201051344000594","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,773000.2,773000.2,13130,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578261,2201672.00
07/09/2017 01:30,2,0.000,ALERT,212.38,298.17,59.986,1499578204,"201051344001203","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,763405.2,763405.2,13163,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578262,2201673.00
07/09/2017 01:30,2,0.000,ALERT,211.25,296.96,59.996,1499578204,"274151322000054","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,985470.7,985470.7,13030,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578264,2201674.00
07/09/2017 01:30,2,0.000,ALERT,212.61,298.47,60.012,1499578204,"201051344000867","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,757194.8,757194.8,13164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578266,2201675.00
07/09/2017 01:30,2,0.000,ALERT,212.16,298.47,60.007,1499578204,"201051344001093","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,761509.3,761509.3,13153,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578268,2201676.00
07/09/2017 01:30,2,0.000,ALERT,212.16,298.77,60.002,1499578204,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,778824.3,778824.3,13150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578270,2201677.00
