ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 01:30,2,0.000,ALERT,212.61,298.17,60.039,1499578204,"201051344000648","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,766520.0,766520.0,13132,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578271,2201678.00
07/09/2017 01:30,2,0.000,ALERT,212.38,299.07,60.002,1499578204,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,780859.5,780859.5,13108,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578273,2201679.00
07/09/2017 01:30,2,0.000,ALERT,212.38,299.07,60.002,1499578204,"201051344000983","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,771461.7,771461.7,13137,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499578275,2201680.00
07/09/2017 01:30,2,0.000,ALERT,212.16,298.17,60.039,1499578204,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,756166.4,756166.4,13137,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578277,2201681.00
07/09/2017 01:30,2,0.000,ALERT,212.83,299.07,60.002,1499578204,"201051344000576","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,770712.1,770712.1,13138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578279,2201682.00
07/09/2017 01:30,2,0.000,ALERT,211.25,296.96,59.991,1499578204,"274151322000087","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,959634.3,959634.3,13231,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499578281,2201683.00
07/09/2017 01:45,2,0.000,ALERT,212.83,299.07,60.002,1499579103,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,769652.6,769652.6,13122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579105,2201684.00
07/09/2017 01:45,2,0.000,ALERT,211.70,297.26,59.996,1499579103,"274151322000085","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,980964.9,980964.9,13039,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579107,2201685.00
07/09/2017 01:45,2,0.000,ALERT,213.06,299.07,60.002,1499579103,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,756489.8,756489.8,13172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579109,2201686.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.37,60.007,1499579103,"201051344000469","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,760007.4,760007.4,13144,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579110,2201687.00
07/09/2017 01:45,2,0.000,ALERT,211.93,298.47,60.002,1499579103,"201051344000646","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,755001.0,755001.0,13136,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579112,2201688.00
07/09/2017 01:45,2,0.000,ALERT,211.03,297.57,60.018,1499579103,"274151322000052","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,1020219.3,1020219.3,13049,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579114,2201689.00
07/09/2017 01:45,2,0.000,ALERT,212.61,298.77,60.012,1499579103,"201051344000585","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,768010.9,768010.9,13137,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579116,2201690.00
07/09/2017 01:45,2,0.000,ALERT,212.38,299.07,59.996,1499579103,"201051344001230","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,759549.6,759549.6,13157,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579118,2201691.00
07/09/2017 01:45,2,0.000,ALERT,212.83,299.67,60.007,1499579103,"201051344000582","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,748853.9,748853.9,13127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579120,2201692.00
07/09/2017 01:45,2,0.000,ALERT,211.93,298.77,60.002,1499579103,"201051344000955","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,768475.8,768475.8,13147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579121,2201693.00
07/09/2017 01:45,2,0.000,ALERT,211.70,296.96,60.028,1499579103,"274151322000094","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,840155.4,840155.4,13377,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579123,2201694.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.97,60.002,1499579103,"201051344000579","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,778164.2,778164.2,13135,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579125,2201695.00
07/09/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1499579103,"201051344000890","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,762510.0,762510.0,13146,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579127,2201696.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.07,60.007,1499579103,"201051344000438","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,765016.9,765016.9,13133,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579128,2201697.00
07/09/2017 01:45,2,0.000,ALERT,212.61,298.47,60.012,1499579103,"201051344000417","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,692368.0,692368.0,13159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579130,2201698.00
07/09/2017 01:45,2,0.000,ALERT,211.48,298.17,59.996,1499579103,"274151322000083","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1009935.1,1009935.1,13053,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579132,2201699.00
07/09/2017 01:45,2,0.000,ALERT,211.93,296.96,60.012,1499579103,"274151322000076","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,1077671.8,1077671.8,13060,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579134,2201700.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.97,60.012,1499579103,"201051344000868","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,758416.0,758416.0,13149,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579136,2201701.00
07/09/2017 01:45,2,0.000,ALERT,211.48,298.47,59.970,1499579103,"274151322000095","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1067293.9,1067293.9,13069,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579138,2201702.00
07/09/2017 01:45,2,0.000,ALERT,212.38,299.37,60.012,1499579103,"201051344000988","219011344069620",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,664790.3,664790.3,13129,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579140,2201703.00
07/09/2017 01:45,2,0.000,ALERT,212.16,297.87,60.012,1499579103,"201051344001025","219011344069620",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,765270.8,765270.8,13140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579141,2201704.00
07/09/2017 01:45,2,0.000,ALERT,212.38,299.37,60.018,1499579103,"201051344000458","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,769891.6,769891.6,13119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579143,2201705.00
07/09/2017 01:45,2,0.000,ALERT,213.06,299.37,60.007,1499579103,"201051344000853","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,770956.7,770956.7,13136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579145,2201706.00
07/09/2017 01:45,2,0.000,ALERT,212.83,299.07,59.991,1499579103,"201051344000685","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,764906.9,764906.9,13160,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579147,2201707.00
07/09/2017 01:45,2,0.000,ALERT,212.38,298.17,60.002,1499579103,"201051344000917","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,761574.4,761574.4,13147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579149,2201708.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.07,60.007,1499579103,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,769564.2,769564.2,13143,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579150,2201709.00
07/09/2017 01:45,2,0.000,ALERT,212.61,298.17,60.002,1499579103,"201051344000651","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,758348.7,758348.7,13140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579152,2201710.00
07/09/2017 01:45,2,0.000,ALERT,211.25,297.26,59.996,1499579103,"274151322000088","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,968748.0,968748.0,13050,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579154,2201711.00
07/09/2017 01:45,2,0.000,ALERT,212.16,296.66,60.023,1499579103,"274151322000068","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,840783.4,840783.4,13392,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579156,2201712.00
07/09/2017 01:45,2,0.000,ALERT,212.16,298.47,59.996,1499579103,"201051344001135","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,753809.8,753809.8,13124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579157,2201713.00
07/09/2017 01:45,2,0.000,ALERT,212.38,299.97,60.028,1499579103,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,773000.2,773000.2,13132,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579159,2201714.00
07/09/2017 01:45,2,0.000,ALERT,212.61,298.47,60.002,1499579103,"201051344001203","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,763405.2,763405.2,13165,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579161,2201715.00
07/09/2017 01:45,2,0.000,ALERT,211.48,297.87,60.002,1499579103,"274151322000054","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,985470.7,985470.7,13032,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579163,2201716.00
07/09/2017 01:45,2,0.000,ALERT,212.83,299.07,60.034,1499579103,"201051344000867","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,757194.8,757194.8,13166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579165,2201717.00
07/09/2017 01:45,2,0.000,ALERT,212.61,298.77,59.996,1499579103,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,761509.3,761509.3,13155,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579166,2201718.00
07/09/2017 01:45,2,0.000,ALERT,212.38,299.37,60.002,1499579103,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,778824.3,778824.3,13152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499579168,2201719.00
07/09/2017 01:45,2,0.000,ALERT,212.61,298.47,60.012,1499579103,"201051344000648","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,766520.0,766520.0,13134,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579170,2201720.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.67,60.012,1499579103,"201051344000569","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,780859.5,780859.5,13110,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579172,2201721.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.37,60.002,1499579103,"201051344000983","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,771461.7,771461.7,13139,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579174,2201722.00
07/09/2017 01:45,2,0.000,ALERT,212.61,299.07,60.007,1499579103,"201051344001158","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,756166.4,756166.4,13139,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579175,2201723.00
07/09/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1499579103,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,770712.1,770712.1,13140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579177,2201724.00
07/09/2017 01:45,2,0.000,ALERT,211.70,296.96,60.002,1499579103,"274151322000087","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,959634.3,959634.3,13233,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499579179,2201725.00
07/09/2017 02:00,2,0.000,ALERT,212.61,298.47,59.970,1499580003,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,769652.6,769652.6,13124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580005,2201726.00
07/09/2017 02:00,2,0.000,ALERT,211.25,296.66,59.959,1499580003,"274151322000085","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,980964.9,980964.9,13041,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580007,2201727.00
07/09/2017 02:00,2,0.000,ALERT,212.61,298.17,59.975,1499580003,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,756489.8,756489.8,13174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580009,2201728.00
07/09/2017 02:00,2,0.000,ALERT,212.16,298.17,60.018,1499580003,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,760007.4,760007.4,13146,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580010,2201729.00
07/09/2017 02:00,2,0.000,ALERT,211.48,298.17,59.970,1499580003,"201051344000646","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,755001.0,755001.0,13138,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580012,2201730.00
07/09/2017 02:00,2,0.000,ALERT,210.80,296.36,59.975,1499580003,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1020219.3,1020219.3,13051,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580014,2201731.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.47,60.028,1499580003,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,768010.9,768010.9,13139,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580016,2201732.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.77,59.991,1499580003,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,759549.6,759549.6,13159,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580018,2201733.00
07/09/2017 02:00,2,0.000,ALERT,212.38,299.37,59.986,1499580003,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,748853.9,748853.9,13129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580020,2201734.00
07/09/2017 02:00,2,0.000,ALERT,211.48,298.47,59.986,1499580003,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,768475.8,768475.8,13149,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580021,2201735.00
07/09/2017 02:00,2,0.000,ALERT,211.03,296.06,60.018,1499580003,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,840155.4,840155.4,13379,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580023,2201736.00
07/09/2017 02:00,2,0.000,ALERT,211.93,299.07,60.034,1499580003,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,778164.2,778164.2,13137,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580025,2201737.00
07/09/2017 02:00,2,0.000,ALERT,211.70,299.07,59.986,1499580003,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,762510.0,762510.0,13148,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580027,2201738.00
07/09/2017 02:00,2,0.000,ALERT,212.16,298.47,60.023,1499580003,"201051344000438","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,765016.9,765016.9,13135,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580029,2201739.00
07/09/2017 02:00,2,0.000,ALERT,212.16,298.17,59.991,1499580003,"201051344000417","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,692368.0,692368.0,13161,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580030,2201740.00
07/09/2017 02:00,2,0.000,ALERT,211.03,296.96,59.981,1499580003,"274151322000083","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13055,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580032,2201741.00
07/09/2017 02:00,2,0.000,ALERT,211.48,296.66,59.991,1499580003,"274151322000076","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1077671.8,1077671.8,13062,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580034,2201742.00
07/09/2017 02:00,2,0.000,ALERT,211.93,299.37,59.991,1499580003,"201051344000868","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,758416.0,758416.0,13151,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580036,2201743.00
07/09/2017 02:00,2,0.000,ALERT,211.03,297.57,59.975,1499580003,"274151322000095","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13071,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580038,2201744.00
07/09/2017 02:00,2,0.000,ALERT,212.16,299.07,59.991,1499580003,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,664790.3,664790.3,13131,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580039,2201745.00
07/09/2017 02:00,2,0.000,ALERT,211.70,297.57,59.965,1499580003,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,765270.8,765270.8,13142,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580041,2201746.00
07/09/2017 02:00,2,0.000,ALERT,212.16,299.07,59.986,1499580003,"201051344000458","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,769891.6,769891.6,13121,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580043,2201747.00
07/09/2017 02:00,2,0.000,ALERT,212.38,298.47,59.991,1499580003,"201051344000853","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,770956.7,770956.7,13138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580045,2201748.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.17,59.981,1499580003,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,764906.9,764906.9,13162,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580047,2201749.00
07/09/2017 02:00,2,0.000,ALERT,211.93,297.87,59.981,1499580003,"201051344000917","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,761574.4,761574.4,13149,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580048,2201750.00
07/09/2017 02:00,2,0.000,ALERT,212.16,298.47,59.986,1499580003,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,769564.2,769564.2,13145,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580050,2201751.00
07/09/2017 02:00,2,0.000,ALERT,212.16,297.87,59.986,1499580003,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,758348.7,758348.7,13142,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580052,2201752.00
07/09/2017 02:00,2,0.000,ALERT,210.57,296.66,59.986,1499580003,"274151322000088","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,968748.0,968748.0,13052,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580054,2201753.00
07/09/2017 02:00,2,0.000,ALERT,211.70,296.36,59.986,1499580003,"274151322000068","219011344069620",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,840783.4,840783.4,13394,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580056,2201754.00
07/09/2017 02:00,2,0.000,ALERT,211.48,298.17,59.986,1499580003,"201051344001135","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,753809.8,753809.8,13126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580057,2201755.00
07/09/2017 02:00,2,0.000,ALERT,211.93,299.37,59.986,1499580003,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,773000.2,773000.2,13134,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580059,2201756.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.17,59.986,1499580003,"201051344001203","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,763405.2,763405.2,13167,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580061,2201757.00
07/09/2017 02:00,2,0.000,ALERT,210.80,296.96,60.012,1499580003,"274151322000054","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,985470.7,985470.7,13034,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580063,2201758.00
07/09/2017 02:00,2,0.000,ALERT,212.38,298.47,59.981,1499580003,"201051344000867","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,757194.8,757194.8,13168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580065,2201759.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.17,59.986,1499580003,"201051344001093","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,761509.3,761509.3,13157,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580067,2201760.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.77,60.012,1499580003,"201051344000900","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,778824.3,778824.3,13154,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580068,2201761.00
07/09/2017 02:00,2,0.000,ALERT,212.38,298.17,59.986,1499580003,"201051344000648","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,766520.0,766520.0,13136,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580070,2201762.00
07/09/2017 02:00,2,0.000,ALERT,212.16,299.07,59.986,1499580003,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,780859.5,780859.5,13112,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580072,2201763.00
07/09/2017 02:00,2,0.000,ALERT,212.16,299.07,59.944,1499580003,"201051344000983","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,771461.7,771461.7,13141,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580074,2201764.00
07/09/2017 02:00,2,0.000,ALERT,211.93,298.17,59.986,1499580003,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,756166.4,756166.4,13141,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580076,2201765.00
07/09/2017 02:00,2,0.000,ALERT,212.61,299.37,59.996,1499580003,"201051344000576","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,770712.1,770712.1,13142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580078,2201766.00
07/09/2017 02:00,2,0.000,ALERT,211.03,295.76,59.981,1499580003,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,959634.3,959634.3,13235,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580080,2201767.00
07/09/2017 02:15,2,0.000,ALERT,212.38,298.17,60.028,1499580903,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,769652.6,769652.6,13126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580905,2201768.00
07/09/2017 02:15,2,0.000,ALERT,210.80,296.96,59.949,1499580903,"274151322000085","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,980964.9,980964.9,13043,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580907,2201769.00
07/09/2017 02:15,2,0.000,ALERT,212.61,297.87,59.949,1499580903,"201051344000633","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,756489.8,756489.8,13176,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580909,2201770.00
07/09/2017 02:15,2,0.000,ALERT,212.16,298.47,59.986,1499580903,"201051344000469","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,760007.4,760007.4,13148,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580911,2201771.00
07/09/2017 02:15,2,0.000,ALERT,211.48,298.47,60.007,1499580903,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,755001.0,755001.0,13140,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580913,2201772.00
07/09/2017 02:15,2,0.000,ALERT,210.57,296.36,59.986,1499580903,"274151322000052","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1020219.3,1020219.3,13053,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580914,2201773.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.47,59.975,1499580903,"201051344000585","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,768010.9,768010.9,13141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580916,2201774.00
07/09/2017 02:15,2,0.000,ALERT,211.70,298.77,60.012,1499580903,"201051344001230","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,759549.6,759549.6,13161,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580918,2201775.00
07/09/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1499580903,"201051344000582","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,748853.9,748853.9,13131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580920,2201776.00
07/09/2017 02:15,2,0.000,ALERT,211.48,298.47,59.991,1499580903,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,768475.8,768475.8,13151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580922,2201777.00
07/09/2017 02:15,2,0.000,ALERT,210.80,296.36,59.991,1499580903,"274151322000094","219011344069620",0.00,17.00,0,294.26,297.57,0.0,0.0,0.000,840155.4,840155.4,13381,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580924,2201778.00
07/09/2017 02:15,2,0.000,ALERT,211.93,299.07,59.991,1499580903,"201051344000579","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,778164.2,778164.2,13139,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580925,2201779.00
07/09/2017 02:15,2,0.000,ALERT,211.93,299.07,59.996,1499580903,"201051344000890","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,762510.0,762510.0,13150,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580927,2201780.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.17,59.986,1499580903,"201051344000438","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,765016.9,765016.9,13137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580929,2201781.00
07/09/2017 02:15,2,0.000,ALERT,211.93,297.87,59.996,1499580903,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,692368.0,692368.0,13163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580931,2201782.00
07/09/2017 02:15,2,0.000,ALERT,210.80,296.96,59.991,1499580903,"274151322000083","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1009935.1,1009935.1,13057,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580933,2201783.00
07/09/2017 02:15,2,0.000,ALERT,211.48,297.26,59.970,1499580903,"274151322000076","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1077671.8,1077671.8,13064,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580934,2201784.00
07/09/2017 02:15,2,0.000,ALERT,211.93,299.07,59.991,1499580903,"201051344000868","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,758416.0,758416.0,13153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580936,2201785.00
07/09/2017 02:15,2,0.000,ALERT,210.80,297.57,59.986,1499580903,"274151322000095","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,1067293.9,1067293.9,13073,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580938,2201786.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.47,59.986,1499580903,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,664790.3,664790.3,13133,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580940,2201787.00
07/09/2017 02:15,2,0.000,ALERT,211.70,297.57,59.975,1499580903,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,765270.8,765270.8,13144,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580942,2201788.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.77,59.981,1499580903,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,769891.6,769891.6,13123,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580944,2201789.00
07/09/2017 02:15,2,0.000,ALERT,212.61,298.47,59.949,1499580903,"201051344000853","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,770956.7,770956.7,13140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580945,2201790.00
07/09/2017 02:15,2,0.000,ALERT,212.38,298.47,59.981,1499580903,"201051344000685","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,764906.9,764906.9,13164,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580947,2201791.00
07/09/2017 02:15,2,0.000,ALERT,211.93,297.87,59.986,1499580903,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,761574.4,761574.4,13151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580949,2201792.00
07/09/2017 02:15,2,0.000,ALERT,212.16,298.77,59.986,1499580903,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,769564.2,769564.2,13147,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580951,2201793.00
07/09/2017 02:15,2,0.000,ALERT,211.93,297.57,59.986,1499580903,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,758348.7,758348.7,13144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580953,2201794.00
07/09/2017 02:15,2,0.000,ALERT,210.57,296.36,59.986,1499580903,"274151322000088","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,968748.0,968748.0,13054,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580954,2201795.00
07/09/2017 02:15,2,0.000,ALERT,211.48,295.76,59.986,1499580903,"274151322000068","219011344069620",0.00,17.80,0,293.96,297.26,0.0,0.0,0.000,840783.4,840783.4,13396,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580956,2201796.00
07/09/2017 02:15,2,0.000,ALERT,211.48,298.17,59.986,1499580903,"201051344001135","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,753809.8,753809.8,13128,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580958,2201797.00
07/09/2017 02:15,2,0.000,ALERT,211.70,299.07,59.954,1499580903,"201051344000594","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,773000.2,773000.2,13136,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580960,2201798.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.17,59.996,1499580903,"201051344001203","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,763405.2,763405.2,13169,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580961,2201799.00
07/09/2017 02:15,2,0.000,ALERT,211.03,297.26,59.986,1499580903,"274151322000054","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,985470.7,985470.7,13036,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580963,2201800.00
07/09/2017 02:15,2,0.000,ALERT,212.38,298.17,59.981,1499580903,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,757194.8,757194.8,13170,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580965,2201801.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.17,59.986,1499580903,"201051344001093","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,761509.3,761509.3,13159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580967,2201802.00
07/09/2017 02:15,2,0.000,ALERT,211.93,298.47,59.996,1499580903,"201051344000900","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,778824.3,778824.3,13156,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580969,2201803.00
07/09/2017 02:15,2,0.000,ALERT,212.38,297.87,59.991,1499580903,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,766520.0,766520.0,13138,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580970,2201804.00
07/09/2017 02:15,2,0.000,ALERT,212.16,299.07,59.991,1499580903,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,780859.5,780859.5,13114,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580972,2201805.00
07/09/2017 02:15,2,0.000,ALERT,212.16,298.77,59.986,1499580903,"201051344000983","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,771461.7,771461.7,13143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580974,2201806.00
07/09/2017 02:15,2,0.000,ALERT,212.16,298.17,59.986,1499580903,"201051344001158","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,756166.4,756166.4,13143,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499580976,2201807.00
07/09/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1499580903,"201051344000576","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,770712.1,770712.1,13144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580978,2201808.00
07/09/2017 02:15,2,0.000,ALERT,211.25,296.36,59.975,1499580903,"274151322000087","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,959634.3,959634.3,13237,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499580980,2201809.00
07/09/2017 02:30,2,0.000,ALERT,212.61,298.77,59.965,1499581804,"201051344000645","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,769652.6,769652.6,13128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581806,2201810.00
07/09/2017 02:30,2,0.000,ALERT,211.25,297.26,59.944,1499581804,"274151322000085","219011344069620",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,980964.9,980964.9,13045,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581807,2201811.00
07/09/2017 02:30,2,0.000,ALERT,212.83,298.47,59.970,1499581804,"201051344000633","219011344069620",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,756489.8,756489.8,13178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581809,2201812.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1499581804,"201051344000469","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,760007.4,760007.4,13150,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581811,2201813.00
07/09/2017 02:30,2,0.000,ALERT,211.70,298.47,59.959,1499581804,"201051344000646","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,755001.0,755001.0,13142,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581813,2201814.00
07/09/2017 02:30,2,0.000,ALERT,211.03,297.26,59.965,1499581804,"274151322000052","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1020219.3,1020219.3,13055,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581815,2201815.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.959,1499581804,"201051344000585","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,768010.9,768010.9,13143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581816,2201816.00
07/09/2017 02:30,2,0.000,ALERT,211.93,299.07,59.928,1499581804,"201051344001230","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,759549.6,759549.6,13163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581818,2201817.00
07/09/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1499581804,"201051344000582","219011344069620",0.00,16.00,0,297.57,300.57,0.0,0.0,0.000,748853.9,748853.9,13133,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581820,2201818.00
07/09/2017 02:30,2,0.000,ALERT,211.70,298.77,59.959,1499581804,"201051344000955","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,768475.8,768475.8,13153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581822,2201819.00
07/09/2017 02:30,2,0.000,ALERT,211.48,296.36,59.954,1499581804,"274151322000094","219011344069620",0.00,16.70,0,294.86,297.57,0.0,0.0,0.000,840155.4,840155.4,13383,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581824,2201820.00
07/09/2017 02:30,2,0.000,ALERT,212.16,299.37,59.944,1499581804,"201051344000579","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,778164.2,778164.2,13141,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581825,2201821.00
