ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 02:30,2,0.000,ALERT,211.93,299.37,59.954,1499581804,"201051344000890","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,762510.0,762510.0,13152,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581827,2201822.00
07/09/2017 02:30,2,0.000,ALERT,212.38,298.77,59.996,1499581804,"201051344000438","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,765016.9,765016.9,13139,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581829,2201823.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.17,59.965,1499581804,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,692368.0,692368.0,13165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581831,2201824.00
07/09/2017 02:30,2,0.000,ALERT,211.48,297.87,59.965,1499581804,"274151322000083","219011344069620",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,1009935.1,1009935.1,13059,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581832,2201825.00
07/09/2017 02:30,2,0.000,ALERT,211.70,296.66,59.959,1499581804,"274151322000076","219011344069620",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,1077671.8,1077671.8,13066,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581834,2201826.00
07/09/2017 02:30,2,0.000,ALERT,212.16,299.37,59.928,1499581804,"201051344000868","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,758416.0,758416.0,13155,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581836,2201827.00
07/09/2017 02:30,2,0.000,ALERT,211.25,298.47,59.981,1499581804,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,1067293.9,1067293.9,13075,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581838,2201828.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.959,1499581804,"201051344000988","219011344069620",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,664790.3,664790.3,13135,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581840,2201829.00
07/09/2017 02:30,2,0.000,ALERT,211.93,298.17,59.959,1499581804,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,765270.8,765270.8,13146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581842,2201830.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.981,1499581804,"201051344000458","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,769891.6,769891.6,13125,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581844,2201831.00
07/09/2017 02:30,2,0.000,ALERT,212.83,298.77,59.959,1499581804,"201051344000853","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,770956.7,770956.7,13142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581846,2201832.00
07/09/2017 02:30,2,0.000,ALERT,212.38,298.77,59.949,1499581804,"201051344000685","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,764906.9,764906.9,13166,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581848,2201833.00
07/09/2017 02:30,2,0.000,ALERT,212.38,298.47,59.959,1499581804,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,761574.4,761574.4,13153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581849,2201834.00
07/09/2017 02:30,2,0.000,ALERT,212.38,299.07,59.928,1499581804,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,769564.2,769564.2,13149,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581851,2201835.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.17,59.954,1499581804,"201051344000651","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,758348.7,758348.7,13146,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581853,2201836.00
07/09/2017 02:30,2,0.000,ALERT,211.03,296.66,59.959,1499581804,"274151322000088","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,968748.0,968748.0,13056,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581855,2201837.00
07/09/2017 02:30,2,0.000,ALERT,211.93,296.66,59.996,1499581804,"274151322000068","219011344069620",0.00,17.50,0,294.56,297.57,0.0,0.0,0.000,840783.4,840783.4,13398,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581856,2201838.00
07/09/2017 02:30,2,0.000,ALERT,211.70,298.47,59.954,1499581804,"201051344001135","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,753809.8,753809.8,13130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581858,2201839.00
07/09/2017 02:30,2,0.000,ALERT,211.93,299.37,59.954,1499581804,"201051344000594","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,773000.2,773000.2,13138,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581860,2201840.00
07/09/2017 02:30,2,0.000,ALERT,212.38,298.47,59.970,1499581804,"201051344001203","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,763405.2,763405.2,13171,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581862,2201841.00
07/09/2017 02:30,2,0.000,ALERT,210.80,297.26,59.975,1499581804,"274151322000054","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,985470.7,985470.7,13038,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581864,2201842.00
07/09/2017 02:30,2,0.000,ALERT,212.38,298.17,59.970,1499581804,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,757194.8,757194.8,13172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581866,2201843.00
07/09/2017 02:30,2,0.000,ALERT,212.16,298.77,59.970,1499581804,"201051344001093","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,761509.3,761509.3,13161,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581867,2201844.00
07/09/2017 02:30,2,0.000,ALERT,211.70,298.17,60.018,1499581804,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,778824.3,778824.3,13158,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581869,2201845.00
07/09/2017 02:30,2,0.000,ALERT,211.93,297.26,59.975,1499581804,"201051344000648","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,766520.0,766520.0,13140,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581871,2201846.00
07/09/2017 02:30,2,0.000,ALERT,211.93,298.77,59.965,1499581804,"201051344000569","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,780859.5,780859.5,13116,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581873,2201847.00
07/09/2017 02:30,2,0.000,ALERT,211.93,298.47,59.959,1499581804,"201051344000983","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,771461.7,771461.7,13145,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581875,2201848.00
07/09/2017 02:30,2,0.000,ALERT,211.93,298.17,59.970,1499581804,"201051344001158","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,756166.4,756166.4,13145,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581877,2201849.00
07/09/2017 02:30,2,0.000,ALERT,211.25,296.06,59.928,1499581804,"274151322000087","219011344069620",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,959634.3,959634.3,13239,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499581880,2201850.00
07/09/2017 02:30,2,0.000,ALERT,212.38,298.77,59.959,1499581804,"201051344000576","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,770712.1,770712.1,13146,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499581881,2201851.00
07/09/2017 02:45,2,0.000,ALERT,212.83,298.77,59.965,1499582704,"201051344000645","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,769652.6,769652.6,13130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582706,2201852.00
07/09/2017 02:45,2,0.000,ALERT,211.48,297.26,59.959,1499582704,"274151322000085","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,980964.9,980964.9,13047,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582707,2201853.00
07/09/2017 02:45,2,0.000,ALERT,212.83,298.77,59.959,1499582704,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,756489.8,756489.8,13180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582709,2201854.00
07/09/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1499582704,"201051344000469","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,760007.4,760007.4,13152,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582711,2201855.00
07/09/2017 02:45,2,0.000,ALERT,211.93,298.47,59.954,1499582704,"201051344000646","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,755001.0,755001.0,13144,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582713,2201856.00
07/09/2017 02:45,2,0.000,ALERT,211.25,297.57,59.954,1499582704,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1020219.3,1020219.3,13057,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582714,2201857.00
07/09/2017 02:45,2,0.000,ALERT,212.38,299.07,59.959,1499582704,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,768010.9,768010.9,13145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582716,2201858.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1499582704,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,759549.6,759549.6,13165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582718,2201859.00
07/09/2017 02:45,2,0.000,ALERT,212.61,299.67,59.996,1499582704,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,748853.9,748853.9,13135,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582720,2201860.00
07/09/2017 02:45,2,0.000,ALERT,211.70,298.77,59.959,1499582704,"201051344000955","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,768475.8,768475.8,13155,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582722,2201861.00
07/09/2017 02:45,2,0.000,ALERT,211.25,296.36,59.949,1499582704,"274151322000094","219011344069620",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,840155.4,840155.4,13385,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582724,2201862.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.67,59.959,1499582704,"201051344000579","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,778164.2,778164.2,13143,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582725,2201863.00
07/09/2017 02:45,2,0.000,ALERT,211.93,299.07,59.928,1499582704,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,762510.0,762510.0,13154,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582727,2201864.00
07/09/2017 02:45,2,0.000,ALERT,212.16,298.77,59.954,1499582704,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,765016.9,765016.9,13141,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582729,2201865.00
07/09/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1499582704,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,692368.0,692368.0,13167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582731,2201866.00
07/09/2017 02:45,2,0.000,ALERT,211.25,297.57,59.959,1499582704,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1009935.1,1009935.1,13061,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582733,2201867.00
07/09/2017 02:45,2,0.000,ALERT,211.70,296.96,59.959,1499582704,"274151322000076","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1077671.8,1077671.8,13068,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582734,2201868.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.67,59.965,1499582704,"201051344000868","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,758416.0,758416.0,13157,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582736,2201869.00
07/09/2017 02:45,2,0.000,ALERT,211.25,298.17,59.954,1499582704,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1067293.9,1067293.9,13077,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582738,2201870.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.37,59.965,1499582704,"201051344000988","219011344069620",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,664790.3,664790.3,13137,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582740,2201871.00
07/09/2017 02:45,2,0.000,ALERT,211.93,297.87,59.970,1499582704,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,765270.8,765270.8,13148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582742,2201872.00
07/09/2017 02:45,2,0.000,ALERT,211.93,298.77,59.959,1499582704,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,769891.6,769891.6,13127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582743,2201873.00
07/09/2017 02:45,2,0.000,ALERT,212.83,299.07,59.959,1499582704,"201051344000853","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,770956.7,770956.7,13144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582745,2201874.00
07/09/2017 02:45,2,0.000,ALERT,212.38,298.77,59.949,1499582704,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,764906.9,764906.9,13168,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582747,2201875.00
07/09/2017 02:45,2,0.000,ALERT,212.16,298.17,59.959,1499582704,"201051344000917","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,761574.4,761574.4,13155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582749,2201876.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1499582704,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,769564.2,769564.2,13151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582751,2201877.00
07/09/2017 02:45,2,0.000,ALERT,212.38,298.17,59.949,1499582704,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,758348.7,758348.7,13148,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582752,2201878.00
07/09/2017 02:45,2,0.000,ALERT,211.03,297.57,59.954,1499582704,"274151322000088","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,968748.0,968748.0,13058,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582754,2201879.00
07/09/2017 02:45,2,0.000,ALERT,211.70,296.36,59.970,1499582704,"274151322000068","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,840783.4,840783.4,13400,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582756,2201880.00
07/09/2017 02:45,2,0.000,ALERT,211.93,298.47,59.959,1499582704,"201051344001135","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,753809.8,753809.8,13132,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582758,2201881.00
07/09/2017 02:45,2,0.000,ALERT,211.93,299.37,60.002,1499582704,"201051344000594","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,773000.2,773000.2,13140,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582759,2201882.00
07/09/2017 02:45,2,0.000,ALERT,212.16,298.47,59.970,1499582704,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,763405.2,763405.2,13173,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582761,2201883.00
07/09/2017 02:45,2,0.000,ALERT,211.03,297.26,59.954,1499582704,"274151322000054","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,985470.7,985470.7,13040,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582763,2201884.00
07/09/2017 02:45,2,0.000,ALERT,212.38,298.77,59.970,1499582704,"201051344000867","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,757194.8,757194.8,13174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582765,2201885.00
07/09/2017 02:45,2,0.000,ALERT,212.16,298.77,60.002,1499582704,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,761509.3,761509.3,13163,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582767,2201886.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1499582704,"201051344000900","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,778824.3,778824.3,13160,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582769,2201887.00
07/09/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1499582704,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,766520.0,766520.0,13142,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582770,2201888.00
07/09/2017 02:45,2,0.000,ALERT,212.38,299.67,59.938,1499582704,"201051344000569","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,780859.5,780859.5,13118,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499582772,2201889.00
07/09/2017 02:45,2,0.000,ALERT,212.16,299.07,59.970,1499582704,"201051344000983","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,771461.7,771461.7,13147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582774,2201890.00
07/09/2017 02:45,2,0.000,ALERT,212.16,298.47,59.970,1499582704,"201051344001158","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,756166.4,756166.4,13147,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582776,2201891.00
07/09/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1499582704,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,770712.1,770712.1,13148,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582778,2201892.00
07/09/2017 02:45,2,0.000,ALERT,211.25,296.06,59.954,1499582704,"274151322000087","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,959634.3,959634.3,13241,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499582779,2201893.00
07/09/2017 03:00,2,0.000,ALERT,212.61,298.47,59.986,1499583603,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,769652.6,769652.6,13132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583605,2201894.00
07/09/2017 03:00,2,0.000,ALERT,211.70,297.26,59.970,1499583603,"274151322000085","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,980964.9,980964.9,13049,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583607,2201895.00
07/09/2017 03:00,2,0.000,ALERT,212.83,298.77,59.986,1499583603,"201051344000633","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,756489.8,756489.8,13182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583609,2201896.00
07/09/2017 03:00,2,0.000,ALERT,212.38,298.77,59.981,1499583603,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,760007.4,760007.4,13154,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583611,2201897.00
07/09/2017 03:00,2,0.000,ALERT,211.70,298.17,59.975,1499583603,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,755001.0,755001.0,13146,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583612,2201898.00
07/09/2017 03:00,2,0.000,ALERT,211.25,297.87,59.975,1499583603,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1020219.3,1020219.3,13059,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583614,2201899.00
07/09/2017 03:00,2,0.000,ALERT,212.16,298.77,59.981,1499583603,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,768010.9,768010.9,13147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583616,2201900.00
07/09/2017 03:00,2,0.000,ALERT,211.93,298.77,60.002,1499583603,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,759549.6,759549.6,13167,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583618,2201901.00
07/09/2017 03:00,2,0.000,ALERT,212.38,299.37,59.996,1499583603,"201051344000582","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,748853.9,748853.9,13137,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583620,2201902.00
07/09/2017 03:00,2,0.000,ALERT,211.70,298.47,59.975,1499583603,"201051344000955","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,768475.8,768475.8,13157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583622,2201903.00
07/09/2017 03:00,2,0.000,ALERT,211.48,296.66,59.996,1499583603,"274151322000094","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,840155.4,840155.4,13387,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583624,2201904.00
07/09/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1499583603,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,778164.2,778164.2,13145,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583625,2201905.00
07/09/2017 03:00,2,0.000,ALERT,211.93,299.07,59.970,1499583603,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,762510.0,762510.0,13156,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583627,2201906.00
07/09/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1499583603,"201051344000438","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,765016.9,765016.9,13143,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583629,2201907.00
07/09/2017 03:00,2,0.000,ALERT,212.16,298.17,59.954,1499583603,"201051344000417","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,692368.0,692368.0,13169,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583631,2201908.00
07/09/2017 03:00,2,0.000,ALERT,211.25,297.26,59.996,1499583603,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1009935.1,1009935.1,13063,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583633,2201909.00
07/09/2017 03:00,2,0.000,ALERT,211.93,297.26,59.970,1499583603,"274151322000076","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1077671.8,1077671.8,13070,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583634,2201910.00
07/09/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1499583603,"201051344000868","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,758416.0,758416.0,13159,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583636,2201911.00
07/09/2017 03:00,2,0.000,ALERT,211.48,298.17,60.007,1499583603,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1067293.9,1067293.9,13079,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583638,2201912.00
07/09/2017 03:00,2,0.000,ALERT,212.16,299.07,59.965,1499583603,"201051344000988","219011344069620",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,664790.3,664790.3,13139,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583640,2201913.00
07/09/2017 03:00,2,0.000,ALERT,211.93,297.87,59.970,1499583603,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,765270.8,765270.8,13150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583641,2201914.00
07/09/2017 03:00,2,0.000,ALERT,212.16,298.77,59.944,1499583603,"201051344000458","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,769891.6,769891.6,13129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583643,2201915.00
07/09/2017 03:00,2,0.000,ALERT,212.83,298.77,59.928,1499583603,"201051344000853","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,770956.7,770956.7,13146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583645,2201916.00
07/09/2017 03:00,2,0.000,ALERT,212.16,298.47,60.002,1499583603,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,764906.9,764906.9,13170,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583647,2201917.00
07/09/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1499583603,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,761574.4,761574.4,13157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583649,2201918.00
07/09/2017 03:00,2,0.000,ALERT,212.38,298.77,59.970,1499583603,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,769564.2,769564.2,13153,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583650,2201919.00
07/09/2017 03:00,2,0.000,ALERT,212.16,297.57,59.996,1499583603,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,758348.7,758348.7,13150,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583652,2201920.00
07/09/2017 03:00,2,0.000,ALERT,211.03,296.66,59.965,1499583603,"274151322000088","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,968748.0,968748.0,13060,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583654,2201921.00
07/09/2017 03:00,2,0.000,ALERT,212.16,296.66,59.965,1499583603,"274151322000068","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,840783.4,840783.4,13402,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583656,2201922.00
07/09/2017 03:00,2,0.000,ALERT,211.70,298.17,59.965,1499583603,"201051344001135","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,753809.8,753809.8,13134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583658,2201923.00
07/09/2017 03:00,2,0.000,ALERT,212.16,299.67,59.944,1499583603,"201051344000594","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,773000.2,773000.2,13142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583659,2201924.00
07/09/2017 03:00,2,0.000,ALERT,212.16,298.17,59.970,1499583603,"201051344001203","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,763405.2,763405.2,13175,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583661,2201925.00
07/09/2017 03:00,2,0.000,ALERT,211.25,297.87,59.959,1499583603,"274151322000054","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,985470.7,985470.7,13042,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583663,2201926.00
07/09/2017 03:00,2,0.000,ALERT,212.61,298.77,59.965,1499583603,"201051344000867","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,757194.8,757194.8,13176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583665,2201927.00
07/09/2017 03:00,2,0.000,ALERT,211.93,298.17,59.938,1499583603,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,761509.3,761509.3,13165,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583667,2201928.00
07/09/2017 03:00,2,0.000,ALERT,212.16,299.07,59.959,1499583603,"201051344000900","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,778824.3,778824.3,13162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583668,2201929.00
07/09/2017 03:00,2,0.000,ALERT,212.38,298.47,59.959,1499583603,"201051344000648","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,766520.0,766520.0,13144,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583670,2201930.00
07/09/2017 03:00,2,0.000,ALERT,212.16,299.37,59.933,1499583603,"201051344000569","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,780859.5,780859.5,13120,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583672,2201931.00
07/09/2017 03:00,2,0.000,ALERT,212.38,299.37,59.959,1499583603,"201051344000983","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,771461.7,771461.7,13149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583674,2201932.00
07/09/2017 03:00,2,0.000,ALERT,212.38,298.77,59.965,1499583603,"201051344001158","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,756166.4,756166.4,13149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583676,2201933.00
07/09/2017 03:00,2,0.000,ALERT,212.83,299.37,59.912,1499583603,"201051344000576","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,770712.1,770712.1,13150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499583677,2201934.00
07/09/2017 03:00,2,0.000,ALERT,211.48,297.26,59.970,1499583603,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,959634.3,959634.3,13243,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499583679,2201935.00
07/09/2017 03:15,2,0.000,ALERT,212.61,298.77,60.012,1499584503,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,769652.6,769652.6,13134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584505,2201936.00
07/09/2017 03:15,2,0.000,ALERT,211.48,297.57,59.975,1499584503,"274151322000085","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,980964.9,980964.9,13051,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584507,2201937.00
07/09/2017 03:15,2,0.000,ALERT,212.61,298.47,59.975,1499584503,"201051344000633","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,756489.8,756489.8,13184,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584509,2201938.00
07/09/2017 03:15,2,0.000,ALERT,212.16,298.77,59.981,1499584503,"201051344000469","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,760007.4,760007.4,13156,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584510,2201939.00
07/09/2017 03:15,2,0.000,ALERT,211.70,298.77,59.954,1499584503,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,755001.0,755001.0,13148,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584512,2201940.00
07/09/2017 03:15,2,0.000,ALERT,210.80,297.26,59.986,1499584503,"274151322000052","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1020219.3,1020219.3,13061,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584514,2201941.00
07/09/2017 03:15,2,0.000,ALERT,212.38,299.37,59.944,1499584503,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,768010.9,768010.9,13149,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584516,2201942.00
07/09/2017 03:15,2,0.000,ALERT,211.93,299.37,59.981,1499584503,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,759549.6,759549.6,13169,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584518,2201943.00
07/09/2017 03:15,2,0.000,ALERT,212.61,300.27,59.949,1499584503,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,748853.9,748853.9,13139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584520,2201944.00
07/09/2017 03:15,2,0.000,ALERT,211.93,299.37,60.023,1499584503,"201051344000955","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,768475.8,768475.8,13159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584522,2201945.00
07/09/2017 03:15,2,0.000,ALERT,211.25,296.66,59.986,1499584503,"274151322000094","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,840155.4,840155.4,13389,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584523,2201946.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1499584503,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,778164.2,778164.2,13147,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584525,2201947.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.67,59.991,1499584503,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,762510.0,762510.0,13158,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584527,2201948.00
07/09/2017 03:15,2,0.000,ALERT,212.38,299.37,59.991,1499584503,"201051344000438","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,765016.9,765016.9,13145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584529,2201949.00
07/09/2017 03:15,2,0.000,ALERT,212.38,298.77,59.954,1499584503,"201051344000417","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,692368.0,692368.0,13171,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584531,2201950.00
07/09/2017 03:15,2,0.000,ALERT,211.25,297.26,59.986,1499584503,"274151322000083","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1009935.1,1009935.1,13065,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584532,2201951.00
07/09/2017 03:15,2,0.000,ALERT,211.70,297.26,59.986,1499584503,"274151322000076","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13072,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584534,2201952.00
07/09/2017 03:15,2,0.000,ALERT,211.93,299.37,59.986,1499584503,"201051344000868","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,758416.0,758416.0,13161,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584536,2201953.00
07/09/2017 03:15,2,0.000,ALERT,211.03,298.17,59.981,1499584503,"274151322000095","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,1067293.9,1067293.9,13081,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584538,2201954.00
07/09/2017 03:15,2,0.000,ALERT,211.93,299.07,59.986,1499584503,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,664790.3,664790.3,13141,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584540,2201955.00
07/09/2017 03:15,2,0.000,ALERT,212.16,298.47,59.986,1499584503,"201051344001025","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,765270.8,765270.8,13152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584542,2201956.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.07,59.986,1499584503,"201051344000458","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,769891.6,769891.6,13131,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584543,2201957.00
07/09/2017 03:15,2,0.000,ALERT,212.38,298.77,59.954,1499584503,"201051344000853","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,770956.7,770956.7,13148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584545,2201958.00
07/09/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1499584503,"201051344000685","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,764906.9,764906.9,13172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584547,2201959.00
07/09/2017 03:15,2,0.000,ALERT,212.16,298.47,60.002,1499584503,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,761574.4,761574.4,13159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584549,2201960.00
07/09/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1499584503,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,769564.2,769564.2,13155,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584551,2201961.00
07/09/2017 03:15,2,0.000,ALERT,212.16,298.17,59.991,1499584503,"201051344000651","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,758348.7,758348.7,13152,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584552,2201962.00
07/09/2017 03:15,2,0.000,ALERT,210.57,297.57,59.986,1499584503,"274151322000088","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,968748.0,968748.0,13062,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584554,2201963.00
07/09/2017 03:15,2,0.000,ALERT,211.70,296.36,59.965,1499584503,"274151322000068","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,840783.4,840783.4,13404,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584556,2201964.00
07/09/2017 03:15,2,0.000,ALERT,211.70,299.07,60.023,1499584503,"201051344001135","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,753809.8,753809.8,13136,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584558,2201965.00
