ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 03:15,2,0.000,ALERT,211.93,299.67,59.981,1499584503,"201051344000594","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,773000.2,773000.2,13144,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584560,2201966.00
07/09/2017 03:15,2,0.000,ALERT,212.16,298.77,59.981,1499584503,"201051344001203","219011344069620",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,763405.2,763405.2,13177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584561,2201967.00
07/09/2017 03:15,2,0.000,ALERT,211.03,296.96,59.986,1499584503,"274151322000054","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,985470.7,985470.7,13044,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584563,2201968.00
07/09/2017 03:15,2,0.000,ALERT,212.38,298.77,59.991,1499584503,"201051344000867","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,757194.8,757194.8,13178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584565,2201969.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.07,60.018,1499584503,"201051344001093","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,761509.3,761509.3,13167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584567,2201970.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.07,59.986,1499584503,"201051344000900","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,778824.3,778824.3,13164,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584569,2201971.00
07/09/2017 03:15,2,0.000,ALERT,212.38,298.17,59.991,1499584503,"201051344000648","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,766520.0,766520.0,13146,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584570,2201972.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.37,59.981,1499584503,"201051344000569","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,780859.5,780859.5,13122,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499584572,2201973.00
07/09/2017 03:15,2,0.000,ALERT,212.16,299.07,59.996,1499584503,"201051344000983","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,771461.7,771461.7,13151,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584574,2201974.00
07/09/2017 03:15,2,0.000,ALERT,212.16,298.47,59.944,1499584503,"201051344001158","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,756166.4,756166.4,13151,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584576,2201975.00
07/09/2017 03:15,2,0.000,ALERT,212.61,299.37,59.991,1499584503,"201051344000576","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,770712.1,770712.1,13152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584578,2201976.00
07/09/2017 03:15,2,0.000,ALERT,211.25,296.36,60.012,1499584503,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,959634.3,959634.3,13245,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499584579,2201977.00
07/09/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1499585404,"201051344000645","219011344069620",0.00,17.00,0,285.54,300.57,0.0,0.0,0.000,769652.6,769652.6,13136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585406,2201978.00
07/09/2017 03:30,2,0.000,ALERT,211.48,297.87,59.965,1499585404,"274151322000085","219011344069620",0.00,17.30,0,284.34,299.97,0.0,0.0,0.000,980964.9,980964.9,13053,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585408,2201979.00
07/09/2017 03:30,2,0.000,ALERT,212.83,299.07,59.981,1499585404,"201051344000633","219011344069620",0.00,16.00,0,284.04,300.27,0.0,0.0,0.000,756489.8,756489.8,13186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585409,2201980.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.37,59.954,1499585404,"201051344000469","219011344069620",0.00,15.80,0,284.64,300.27,0.0,0.0,0.000,760007.4,760007.4,13158,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585411,2201981.00
07/09/2017 03:30,2,0.000,ALERT,211.70,299.07,59.970,1499585404,"201051344000646","219011344069620",0.00,16.30,0,285.54,300.57,0.0,0.0,0.000,755001.0,755001.0,13150,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585413,2201982.00
07/09/2017 03:30,2,0.000,ALERT,211.25,297.87,59.975,1499585404,"274151322000052","219011344069620",0.00,17.30,0,283.74,300.57,0.0,0.0,0.000,1020219.3,1020219.3,13063,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585415,2201983.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1499585404,"201051344000585","219011344069620",0.00,16.70,0,285.54,300.57,0.0,0.0,0.000,768010.9,768010.9,13151,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585416,2201984.00
07/09/2017 03:30,2,0.000,ALERT,212.16,299.67,60.023,1499585404,"201051344001230","219011344069620",0.00,16.30,0,286.14,300.87,0.0,0.0,0.000,759549.6,759549.6,13171,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585418,2201985.00
07/09/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1499585404,"201051344000582","219011344069620",0.00,16.00,0,286.74,301.47,0.0,0.0,0.000,748853.9,748853.9,13141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585420,2201986.00
07/09/2017 03:30,2,0.000,ALERT,211.93,299.37,59.986,1499585404,"201051344000955","219011344069620",0.00,16.70,0,285.54,300.87,0.0,0.0,0.000,768475.8,768475.8,13161,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585422,2201987.00
07/09/2017 03:30,2,0.000,ALERT,211.48,296.96,59.965,1499585404,"274151322000094","219011344069620",0.00,17.00,0,283.74,299.67,0.0,0.0,0.000,840155.4,840155.4,13391,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585424,2201988.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.97,59.975,1499585404,"201051344000579","219011344069620",0.00,16.70,0,286.14,301.47,0.0,0.0,0.000,778164.2,778164.2,13149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585425,2201989.00
07/09/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1499585404,"201051344000890","219011344069620",0.00,16.70,0,286.44,302.07,0.0,0.0,0.000,762510.0,762510.0,13160,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585427,2201990.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.07,59.975,1499585404,"201051344000438","219011344069620",0.00,16.00,0,285.84,301.17,0.0,0.0,0.000,765016.9,765016.9,13147,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585429,2201991.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.07,59.975,1499585404,"201051344000417","219011344069620",0.00,16.70,0,285.24,300.27,0.0,0.0,0.000,692368.0,692368.0,13173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585431,2201992.00
07/09/2017 03:30,2,0.000,ALERT,211.48,297.26,59.965,1499585404,"274151322000083","219011344069620",0.00,17.00,0,284.34,300.87,0.0,0.0,0.000,1009935.1,1009935.1,13067,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585433,2201993.00
07/09/2017 03:30,2,0.000,ALERT,211.93,297.26,59.970,1499585404,"274151322000076","219011344069620",0.00,17.00,0,284.34,299.97,0.0,0.0,0.000,1077671.8,1077671.8,13074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585435,2201994.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.97,59.975,1499585404,"201051344000868","219011344069620",0.00,16.30,0,286.14,301.47,0.0,0.0,0.000,758416.0,758416.0,13163,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585437,2201995.00
07/09/2017 03:30,2,0.000,ALERT,211.48,298.77,59.970,1499585404,"274151322000095","219011344069620",0.00,16.70,0,285.24,301.17,0.0,0.0,0.000,1067293.9,1067293.9,13083,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585438,2201996.00
07/09/2017 03:30,2,0.000,ALERT,212.16,299.37,59.954,1499585404,"201051344000988","219011344069620",0.00,16.70,0,283.44,300.57,0.0,0.0,0.000,664790.3,664790.3,13143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585440,2201997.00
07/09/2017 03:30,2,0.000,ALERT,212.16,298.77,59.975,1499585404,"201051344001025","219011344069620",0.00,16.00,0,285.54,301.17,0.0,0.0,0.000,765270.8,765270.8,13154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585442,2201998.00
07/09/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1499585404,"201051344000458","219011344069620",0.00,17.30,0,285.54,301.47,0.0,0.0,0.000,769891.6,769891.6,13133,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585444,2201999.00
07/09/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1499585404,"201051344000853","219011344069620",0.00,16.30,0,285.54,300.87,0.0,0.0,0.000,770956.7,770956.7,13150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585446,2202000.00
07/09/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1499585404,"201051344000685","219011344069620",0.00,16.30,0,285.84,300.57,0.0,0.0,0.000,764906.9,764906.9,13174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585447,2202001.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1499585404,"201051344000917","219011344069620",0.00,17.30,0,284.94,299.97,0.0,0.0,0.000,761574.4,761574.4,13161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585449,2202002.00
07/09/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1499585404,"201051344001145","219011344069620",0.00,16.30,0,286.14,301.47,0.0,0.0,0.000,769564.2,769564.2,13157,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585451,2202003.00
07/09/2017 03:30,2,0.000,ALERT,212.16,298.47,59.970,1499585404,"201051344000651","219011344069620",0.00,15.80,0,285.24,300.27,0.0,0.0,0.000,758348.7,758348.7,13154,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585453,2202004.00
07/09/2017 03:30,2,0.000,ALERT,211.03,297.87,59.975,1499585404,"274151322000088","219011344069620",0.00,17.30,0,284.04,300.27,0.0,0.0,0.000,968748.0,968748.0,13064,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585455,2202005.00
07/09/2017 03:30,2,0.000,ALERT,212.16,296.96,59.970,1499585404,"274151322000068","219011344069620",0.00,17.50,0,283.44,299.37,0.0,0.0,0.000,840783.4,840783.4,13406,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585456,2202006.00
07/09/2017 03:30,2,0.000,ALERT,211.93,299.37,59.986,1499585404,"201051344001135","219011344069620",0.00,16.30,0,285.84,301.17,0.0,0.0,0.000,753809.8,753809.8,13138,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585458,2202007.00
07/09/2017 03:30,2,0.000,ALERT,212.16,300.27,59.975,1499585404,"201051344000594","219011344069620",0.00,16.30,0,285.54,301.17,0.0,0.0,0.000,773000.2,773000.2,13146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585460,2202008.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.07,59.938,1499585404,"201051344001203","219011344069620",0.00,16.30,0,285.84,302.37,0.0,0.0,0.000,763405.2,763405.2,13179,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585462,2202009.00
07/09/2017 03:30,2,0.000,ALERT,211.25,297.57,59.981,1499585404,"274151322000054","219011344069620",0.00,17.50,0,284.04,300.57,0.0,0.0,0.000,985470.7,985470.7,13046,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585463,2202010.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1499585404,"201051344000867","219011344069620",0.00,17.00,0,285.24,301.17,0.0,0.0,0.000,757194.8,757194.8,13180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585465,2202011.00
07/09/2017 03:30,2,0.000,ALERT,212.16,299.37,59.981,1499585404,"201051344001093","219011344069620",0.00,17.00,0,285.84,300.57,0.0,0.0,0.000,761509.3,761509.3,13169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585467,2202012.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.67,59.975,1499585404,"201051344000900","219011344069620",0.00,16.30,0,285.54,300.57,0.0,0.0,0.000,778824.3,778824.3,13166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585469,2202013.00
07/09/2017 03:30,2,0.000,ALERT,212.61,298.77,59.981,1499585404,"201051344000648","219011344069620",0.00,16.00,0,284.94,300.87,0.0,0.0,0.000,766520.0,766520.0,13148,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585471,2202014.00
07/09/2017 03:30,2,0.000,ALERT,212.61,300.27,59.986,1499585404,"201051344000569","219011344069620",0.00,16.70,0,286.14,301.47,0.0,0.0,0.000,780859.5,780859.5,13124,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585473,2202015.00
07/09/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1499585404,"201051344000983","219011344069620",0.00,16.70,0,285.84,301.17,0.0,0.0,0.000,771461.7,771461.7,13153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585474,2202016.00
07/09/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1499585404,"201051344001158","219011344069620",0.00,16.00,0,284.94,300.27,0.0,0.0,0.000,756166.4,756166.4,13153,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585476,2202017.00
07/09/2017 03:30,2,0.000,ALERT,212.83,299.97,59.975,1499585404,"201051344000576","219011344069620",0.00,16.30,0,285.84,300.87,0.0,0.0,0.000,770712.1,770712.1,13154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499585478,2202018.00
07/09/2017 03:30,2,0.000,ALERT,211.70,296.36,59.981,1499585404,"274151322000087","219011344069620",0.00,17.80,0,283.44,299.97,0.0,0.0,0.000,959634.3,959634.3,13247,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499585480,2202019.00
07/09/2017 03:45,2,0.000,ALERT,212.61,299.07,59.986,1499586303,"201051344000645","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,769652.6,769652.6,13138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586305,2202020.00
07/09/2017 03:45,2,0.000,ALERT,211.70,297.57,59.981,1499586303,"274151322000085","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,980964.9,980964.9,13055,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586307,2202021.00
07/09/2017 03:45,2,0.000,ALERT,212.83,298.77,60.007,1499586303,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,756489.8,756489.8,13188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586309,2202022.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.07,59.986,1499586303,"201051344000469","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,760007.4,760007.4,13160,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586311,2202023.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1499586303,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,755001.0,755001.0,13152,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586312,2202024.00
07/09/2017 03:45,2,0.000,ALERT,211.25,297.57,59.991,1499586303,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1020219.3,1020219.3,13065,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586314,2202025.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.37,59.991,1499586303,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,768010.9,768010.9,13153,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586316,2202026.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1499586303,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,759549.6,759549.6,13173,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586318,2202027.00
07/09/2017 03:45,2,0.000,ALERT,212.61,300.27,59.991,1499586303,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,748853.9,748853.9,13143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586319,2202028.00
07/09/2017 03:45,2,0.000,ALERT,211.93,299.67,59.981,1499586303,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,768475.8,768475.8,13163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586321,2202029.00
07/09/2017 03:45,2,0.000,ALERT,211.48,296.96,60.002,1499586303,"274151322000094","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,840155.4,840155.4,13393,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586323,2202030.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1499586303,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,778164.2,778164.2,13151,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586325,2202031.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.67,59.981,1499586303,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,762510.0,762510.0,13162,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586327,2202032.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.07,59.996,1499586303,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,765016.9,765016.9,13149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586328,2202033.00
07/09/2017 03:45,2,0.000,ALERT,212.38,298.77,60.002,1499586303,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,692368.0,692368.0,13175,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586330,2202034.00
07/09/2017 03:45,2,0.000,ALERT,211.48,297.87,59.996,1499586303,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13069,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586332,2202035.00
07/09/2017 03:45,2,0.000,ALERT,211.93,296.96,60.002,1499586303,"274151322000076","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13076,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586334,2202036.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.97,60.002,1499586303,"201051344000868","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,758416.0,758416.0,13165,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586336,2202037.00
07/09/2017 03:45,2,0.000,ALERT,211.25,298.47,60.002,1499586303,"274151322000095","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13085,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586337,2202038.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.37,59.991,1499586303,"201051344000988","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,664790.3,664790.3,13145,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586339,2202039.00
07/09/2017 03:45,2,0.000,ALERT,212.16,298.47,60.002,1499586303,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,765270.8,765270.8,13156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586341,2202040.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.37,60.002,1499586303,"201051344000458","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,769891.6,769891.6,13135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586343,2202041.00
07/09/2017 03:45,2,0.000,ALERT,212.83,299.37,59.970,1499586303,"201051344000853","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,770956.7,770956.7,13152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499586345,2202042.00
07/09/2017 03:45,2,0.000,ALERT,212.61,299.37,60.002,1499586303,"201051344000685","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,764906.9,764906.9,13176,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586346,2202043.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.07,60.034,1499586303,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,761574.4,761574.4,13163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586348,2202044.00
07/09/2017 03:45,2,0.000,ALERT,212.61,299.67,59.996,1499586303,"201051344001145","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,769564.2,769564.2,13159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586350,2202045.00
07/09/2017 03:45,2,0.000,ALERT,212.38,298.47,59.959,1499586303,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,758348.7,758348.7,13156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586352,2202046.00
07/09/2017 03:45,2,0.000,ALERT,211.25,297.26,59.986,1499586303,"274151322000088","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,968748.0,968748.0,13066,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586354,2202047.00
07/09/2017 03:45,2,0.000,ALERT,212.16,296.66,59.991,1499586303,"274151322000068","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,840783.4,840783.4,13408,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586355,2202048.00
07/09/2017 03:45,2,0.000,ALERT,211.93,299.37,60.002,1499586303,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,753809.8,753809.8,13140,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586357,2202049.00
07/09/2017 03:45,2,0.000,ALERT,212.16,300.27,60.028,1499586303,"201051344000594","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,773000.2,773000.2,13148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586359,2202050.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.07,59.991,1499586303,"201051344001203","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,763405.2,763405.2,13181,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586361,2202051.00
07/09/2017 03:45,2,0.000,ALERT,211.48,297.87,59.981,1499586303,"274151322000054","219011344069620",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,985470.7,985470.7,13048,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586363,2202052.00
07/09/2017 03:45,2,0.000,ALERT,212.61,299.67,60.034,1499586303,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,757194.8,757194.8,13182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586364,2202053.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.07,59.981,1499586303,"201051344001093","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,761509.3,761509.3,13171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586366,2202054.00
07/09/2017 03:45,2,0.000,ALERT,212.16,299.67,59.954,1499586303,"201051344000900","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,778824.3,778824.3,13168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586368,2202055.00
07/09/2017 03:45,2,0.000,ALERT,212.61,299.07,59.986,1499586303,"201051344000648","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,766520.0,766520.0,13150,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586370,2202056.00
07/09/2017 03:45,2,0.000,ALERT,212.38,300.27,59.986,1499586303,"201051344000569","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,780859.5,780859.5,13126,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586372,2202057.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.97,59.986,1499586303,"201051344000983","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,771461.7,771461.7,13155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586373,2202058.00
07/09/2017 03:45,2,0.000,ALERT,212.38,299.37,59.986,1499586303,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,756166.4,756166.4,13155,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586375,2202059.00
07/09/2017 03:45,2,0.000,ALERT,212.83,299.97,59.991,1499586303,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,770712.1,770712.1,13156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586377,2202060.00
07/09/2017 03:45,2,0.000,ALERT,211.70,296.66,59.986,1499586303,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,959634.3,959634.3,13249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499586379,2202061.00
07/09/2017 04:00,2,0.000,ALERT,212.61,299.07,59.970,1499587203,"201051344000645","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,769652.6,769652.6,13140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587205,2202062.00
07/09/2017 04:00,2,0.000,ALERT,211.25,297.57,59.981,1499587203,"274151322000085","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,980964.9,980964.9,13057,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587207,2202063.00
07/09/2017 04:00,2,0.000,ALERT,212.61,298.77,59.991,1499587203,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,756489.8,756489.8,13190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587208,2202064.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.07,60.012,1499587203,"201051344000469","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,760007.4,760007.4,13162,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587210,2202065.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.37,59.986,1499587203,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,755001.0,755001.0,13154,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587212,2202066.00
07/09/2017 04:00,2,0.000,ALERT,211.03,297.87,59.986,1499587203,"274151322000052","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1020219.3,1020219.3,13067,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587214,2202067.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.37,59.986,1499587203,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,768010.9,768010.9,13155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587216,2202068.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.67,59.944,1499587203,"201051344001230","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,759549.6,759549.6,13175,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587217,2202069.00
07/09/2017 04:00,2,0.000,ALERT,212.83,300.57,60.034,1499587203,"201051344000582","219011344069620",0.00,16.00,0,298.47,301.47,0.0,0.0,0.000,748853.9,748853.9,13145,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587219,2202070.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.67,59.986,1499587203,"201051344000955","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,768475.8,768475.8,13165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587221,2202071.00
07/09/2017 04:00,2,0.000,ALERT,211.48,297.26,59.981,1499587203,"274151322000094","219011344069620",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,840155.4,840155.4,13395,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587223,2202072.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.97,59.991,1499587203,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,778164.2,778164.2,13153,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587224,2202073.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.97,59.996,1499587203,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,762510.0,762510.0,13164,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587226,2202074.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.67,60.018,1499587203,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,765016.9,765016.9,13151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587228,2202075.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.07,59.991,1499587203,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,692368.0,692368.0,13177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587230,2202076.00
07/09/2017 04:00,2,0.000,ALERT,211.25,297.87,59.975,1499587203,"274151322000083","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13071,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587232,2202077.00
07/09/2017 04:00,2,0.000,ALERT,211.93,297.26,59.981,1499587203,"274151322000076","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13078,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587233,2202078.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.67,59.986,1499587203,"201051344000868","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,758416.0,758416.0,13167,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587235,2202079.00
07/09/2017 04:00,2,0.000,ALERT,211.25,298.47,59.991,1499587203,"274151322000095","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13087,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587237,2202080.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.07,59.986,1499587203,"201051344000988","219011344069620",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,664790.3,664790.3,13147,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587239,2202081.00
07/09/2017 04:00,2,0.000,ALERT,212.16,298.77,60.018,1499587203,"201051344001025","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,765270.8,765270.8,13158,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587241,2202082.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.37,59.991,1499587203,"201051344000458","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,769891.6,769891.6,13137,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587243,2202083.00
07/09/2017 04:00,2,0.000,ALERT,212.61,299.07,59.996,1499587203,"201051344000853","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,770956.7,770956.7,13154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587244,2202084.00
07/09/2017 04:00,2,0.000,ALERT,212.61,299.67,60.002,1499587203,"201051344000685","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,764906.9,764906.9,13178,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587246,2202085.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.07,59.996,1499587203,"201051344000917","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,761574.4,761574.4,13165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587248,2202086.00
07/09/2017 04:00,2,0.000,ALERT,212.61,299.97,59.986,1499587203,"201051344001145","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,769564.2,769564.2,13161,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587250,2202087.00
07/09/2017 04:00,2,0.000,ALERT,212.38,298.77,59.986,1499587203,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,758348.7,758348.7,13158,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587251,2202088.00
07/09/2017 04:00,2,0.000,ALERT,210.80,297.26,59.975,1499587203,"274151322000088","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,968748.0,968748.0,13068,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587253,2202089.00
07/09/2017 04:00,2,0.000,ALERT,211.70,296.66,59.933,1499587203,"274151322000068","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,840783.4,840783.4,13410,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587255,2202090.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.37,59.986,1499587203,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,753809.8,753809.8,13142,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587257,2202091.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.97,59.981,1499587203,"201051344000594","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,773000.2,773000.2,13150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587259,2202092.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.37,59.970,1499587203,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,763405.2,763405.2,13183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587260,2202093.00
07/09/2017 04:00,2,0.000,ALERT,211.03,297.26,59.970,1499587203,"274151322000054","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,985470.7,985470.7,13050,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587262,2202094.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.07,59.975,1499587203,"201051344000867","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,757194.8,757194.8,13184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587264,2202095.00
07/09/2017 04:00,2,0.000,ALERT,212.38,299.37,59.928,1499587203,"201051344001093","219011344069620",0.00,17.00,0,297.57,300.57,0.0,0.0,0.000,761509.3,761509.3,13173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587266,2202096.00
07/09/2017 04:00,2,0.000,ALERT,211.93,299.07,59.970,1499587203,"201051344000900","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,778824.3,778824.3,13170,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587268,2202097.00
07/09/2017 04:00,2,0.000,ALERT,212.16,298.47,59.959,1499587203,"201051344000648","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,766520.0,766520.0,13152,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587270,2202098.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.67,59.970,1499587203,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,780859.5,780859.5,13128,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587271,2202099.00
07/09/2017 04:00,2,0.000,ALERT,212.16,299.37,59.933,1499587203,"201051344000983","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,771461.7,771461.7,13157,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587273,2202100.00
07/09/2017 04:00,2,0.000,ALERT,212.16,298.77,59.970,1499587203,"201051344001158","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,756166.4,756166.4,13157,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499587275,2202101.00
07/09/2017 04:00,2,0.000,ALERT,212.61,299.67,59.928,1499587203,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,770712.1,770712.1,13158,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587277,2202102.00
07/09/2017 04:00,2,0.000,ALERT,211.48,297.57,59.981,1499587203,"274151322000087","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,959634.3,959634.3,13251,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499587279,2202103.00
07/09/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1499588103,"201051344000645","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,769652.6,769652.6,13142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588105,2202104.00
07/09/2017 04:15,2,0.000,ALERT,211.48,297.26,59.975,1499588103,"274151322000085","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,980964.9,980964.9,13059,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588107,2202105.00
07/09/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1499588103,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,756489.8,756489.8,13192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588109,2202106.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.37,59.965,1499588103,"201051344000469","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,760007.4,760007.4,13164,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588110,2202107.00
07/09/2017 04:15,2,0.000,ALERT,211.70,299.37,59.959,1499588103,"201051344000646","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,755001.0,755001.0,13156,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588112,2202108.00
07/09/2017 04:15,2,0.000,ALERT,211.25,296.96,59.991,1499588103,"274151322000052","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1020219.3,1020219.3,13069,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588114,2202109.00
