ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 04:15,2,0.000,ALERT,212.16,299.67,59.965,1499588103,"201051344000585","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,768010.9,768010.9,13157,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588116,2202110.00
07/09/2017 04:15,2,0.000,ALERT,211.93,299.97,60.002,1499588103,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,759549.6,759549.6,13177,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588118,2202111.00
07/09/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1499588103,"201051344000582","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,748853.9,748853.9,13147,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588119,2202112.00
07/09/2017 04:15,2,0.000,ALERT,211.70,299.67,59.928,1499588103,"201051344000955","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,768475.8,768475.8,13167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588121,2202113.00
07/09/2017 04:15,2,0.000,ALERT,211.48,296.96,59.933,1499588103,"274151322000094","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,840155.4,840155.4,13397,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588123,2202114.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1499588103,"201051344000579","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,778164.2,778164.2,13155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588125,2202115.00
07/09/2017 04:15,2,0.000,ALERT,211.93,300.27,59.928,1499588103,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,762510.0,762510.0,13166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588127,2202116.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.67,59.970,1499588103,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,765016.9,765016.9,13153,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588128,2202117.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1499588103,"201051344000417","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,692368.0,692368.0,13179,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588130,2202118.00
07/09/2017 04:15,2,0.000,ALERT,211.48,297.26,60.002,1499588103,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13073,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588132,2202119.00
07/09/2017 04:15,2,0.000,ALERT,211.93,297.26,59.959,1499588103,"274151322000076","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13080,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588134,2202120.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.97,59.975,1499588103,"201051344000868","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,758416.0,758416.0,13169,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588136,2202121.00
07/09/2017 04:15,2,0.000,ALERT,211.48,298.17,59.970,1499588103,"274151322000095","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13089,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588137,2202122.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.37,59.944,1499588103,"201051344000988","219011344069620",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,664790.3,664790.3,13149,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588139,2202123.00
07/09/2017 04:15,2,0.000,ALERT,211.93,299.07,60.007,1499588103,"201051344001025","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,765270.8,765270.8,13160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588141,2202124.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.37,59.944,1499588103,"201051344000458","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,769891.6,769891.6,13139,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588143,2202125.00
07/09/2017 04:15,2,0.000,ALERT,212.83,299.07,59.970,1499588103,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,770956.7,770956.7,13156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588145,2202126.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.67,59.965,1499588103,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,764906.9,764906.9,13180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588146,2202127.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.37,59.975,1499588103,"201051344000917","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,761574.4,761574.4,13167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588148,2202128.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.97,60.028,1499588103,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,769564.2,769564.2,13163,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588150,2202129.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1499588103,"201051344000651","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,758348.7,758348.7,13160,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588152,2202130.00
07/09/2017 04:15,2,0.000,ALERT,211.03,297.57,59.965,1499588103,"274151322000088","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,968748.0,968748.0,13070,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588154,2202131.00
07/09/2017 04:15,2,0.000,ALERT,212.16,296.36,59.986,1499588103,"274151322000068","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,840783.4,840783.4,13412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588156,2202132.00
07/09/2017 04:15,2,0.000,ALERT,211.70,299.67,59.975,1499588103,"201051344001135","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,753809.8,753809.8,13144,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588158,2202133.00
07/09/2017 04:15,2,0.000,ALERT,211.93,299.97,59.975,1499588103,"201051344000594","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,773000.2,773000.2,13152,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588160,2202134.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1499588103,"201051344001203","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,763405.2,763405.2,13185,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588161,2202135.00
07/09/2017 04:15,2,0.000,ALERT,211.25,297.87,59.959,1499588103,"274151322000054","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,985470.7,985470.7,13052,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588163,2202136.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1499588103,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,757194.8,757194.8,13186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588165,2202137.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1499588103,"201051344001093","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,761509.3,761509.3,13175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499588167,2202138.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.37,59.944,1499588103,"201051344000900","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,778824.3,778824.3,13172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588168,2202139.00
07/09/2017 04:15,2,0.000,ALERT,212.38,298.47,59.975,1499588103,"201051344000648","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,766520.0,766520.0,13154,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588170,2202140.00
07/09/2017 04:15,2,0.000,ALERT,212.16,299.67,59.981,1499588103,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,780859.5,780859.5,13130,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588172,2202141.00
07/09/2017 04:15,2,0.000,ALERT,212.16,298.77,59.975,1499588103,"201051344001158","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,756166.4,756166.4,13159,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588175,2202142.00
07/09/2017 04:15,2,0.000,ALERT,212.83,299.67,59.949,1499588103,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,770712.1,770712.1,13160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588177,2202143.00
07/09/2017 04:15,2,0.000,ALERT,211.70,296.36,59.996,1499588103,"274151322000087","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,959634.3,959634.3,13253,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588179,2202144.00
07/09/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1499588103,"201051344000983","219011344069620",0.00,16.30,0,298.77,300.87,0.0,0.0,0.000,771461.7,771461.7,13159,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499588180,2202145.00
07/09/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1499589003,"201051344000645","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,769652.6,769652.6,13144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589005,2202146.00
07/09/2017 04:30,2,0.000,ALERT,211.48,296.66,60.012,1499589003,"274151322000085","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,980964.9,980964.9,13061,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589007,2202147.00
07/09/2017 04:30,2,0.000,ALERT,212.83,298.77,59.981,1499589003,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,756489.8,756489.8,13194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589009,2202148.00
07/09/2017 04:30,2,0.000,ALERT,212.38,299.07,59.933,1499589003,"201051344000469","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,760007.4,760007.4,13166,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589011,2202149.00
07/09/2017 04:30,2,0.000,ALERT,211.70,299.07,59.970,1499589003,"201051344000646","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,755001.0,755001.0,13158,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589013,2202150.00
07/09/2017 04:30,2,0.000,ALERT,211.25,297.57,59.991,1499589003,"274151322000052","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1020219.3,1020219.3,13071,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589014,2202151.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.67,59.970,1499589003,"201051344000585","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,768010.9,768010.9,13159,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589016,2202152.00
07/09/2017 04:30,2,0.000,ALERT,211.93,299.67,59.996,1499589003,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,759549.6,759549.6,13179,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589018,2202153.00
07/09/2017 04:30,2,0.000,ALERT,212.38,300.27,60.002,1499589003,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,748853.9,748853.9,13149,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589020,2202154.00
07/09/2017 04:30,2,0.000,ALERT,211.70,299.67,59.970,1499589003,"201051344000955","219011344069620",0.00,16.30,0,297.87,300.87,0.0,0.0,0.000,768475.8,768475.8,13169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589022,2202155.00
07/09/2017 04:30,2,0.000,ALERT,211.48,296.96,59.975,1499589003,"274151322000094","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,840155.4,840155.4,13399,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589023,2202156.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.67,59.981,1499589003,"201051344000579","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,778164.2,778164.2,13157,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589025,2202157.00
07/09/2017 04:30,2,0.000,ALERT,211.93,299.97,59.975,1499589003,"201051344000890","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,762510.0,762510.0,13168,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589027,2202158.00
07/09/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1499589003,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,765016.9,765016.9,13155,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589029,2202159.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.07,59.981,1499589003,"201051344000417","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,692368.0,692368.0,13181,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589031,2202160.00
07/09/2017 04:30,2,0.000,ALERT,211.48,296.96,59.986,1499589003,"274151322000083","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1009935.1,1009935.1,13075,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589032,2202161.00
07/09/2017 04:30,2,0.000,ALERT,211.93,296.96,59.981,1499589003,"274151322000076","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1077671.8,1077671.8,13082,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589034,2202162.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.67,59.981,1499589003,"201051344000868","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,758416.0,758416.0,13171,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589036,2202163.00
07/09/2017 04:30,2,0.000,ALERT,211.48,298.17,59.944,1499589003,"274151322000095","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1067293.9,1067293.9,13091,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589038,2202164.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1499589003,"201051344000988","219011344069620",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,664790.3,664790.3,13151,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589040,2202165.00
07/09/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1499589003,"201051344001025","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,765270.8,765270.8,13162,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589041,2202166.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1499589003,"201051344000458","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,769891.6,769891.6,13141,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589043,2202167.00
07/09/2017 04:30,2,0.000,ALERT,212.83,299.07,59.938,1499589003,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,770956.7,770956.7,13158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589045,2202168.00
07/09/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1499589003,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,764906.9,764906.9,13182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589047,2202169.00
07/09/2017 04:30,2,0.000,ALERT,212.16,298.77,59.959,1499589003,"201051344000917","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,761574.4,761574.4,13169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589049,2202170.00
07/09/2017 04:30,2,0.000,ALERT,212.38,299.67,59.933,1499589003,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,769564.2,769564.2,13165,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589051,2202171.00
07/09/2017 04:30,2,0.000,ALERT,212.16,298.77,59.991,1499589003,"201051344000651","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,758348.7,758348.7,13162,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589052,2202172.00
07/09/2017 04:30,2,0.000,ALERT,211.03,296.66,59.959,1499589003,"274151322000088","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,968748.0,968748.0,13072,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589054,2202173.00
07/09/2017 04:30,2,0.000,ALERT,211.93,296.66,59.975,1499589003,"274151322000068","219011344069620",0.00,17.50,0,294.56,297.87,0.0,0.0,0.000,840783.4,840783.4,13414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589056,2202174.00
07/09/2017 04:30,2,0.000,ALERT,211.70,299.37,60.012,1499589003,"201051344001135","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,753809.8,753809.8,13146,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589058,2202175.00
07/09/2017 04:30,2,0.000,ALERT,211.93,299.67,59.991,1499589003,"201051344000594","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,773000.2,773000.2,13154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589060,2202176.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1499589003,"201051344001203","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,763405.2,763405.2,13187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589062,2202177.00
07/09/2017 04:30,2,0.000,ALERT,211.25,297.26,59.965,1499589003,"274151322000054","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,985470.7,985470.7,13054,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589063,2202178.00
07/09/2017 04:30,2,0.000,ALERT,212.38,298.77,59.954,1499589003,"201051344000867","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,757194.8,757194.8,13188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589065,2202179.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1499589003,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,761509.3,761509.3,13177,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589067,2202180.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1499589003,"201051344000900","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,778824.3,778824.3,13174,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589069,2202181.00
07/09/2017 04:30,2,0.000,ALERT,212.38,298.47,59.970,1499589003,"201051344000648","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,766520.0,766520.0,13156,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589070,2202182.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1499589003,"201051344000569","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,780859.5,780859.5,13132,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589072,2202183.00
07/09/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1499589003,"201051344000983","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,771461.7,771461.7,13161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589074,2202184.00
07/09/2017 04:30,2,0.000,ALERT,212.16,298.77,59.970,1499589003,"201051344001158","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,756166.4,756166.4,13161,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589076,2202185.00
07/09/2017 04:30,2,0.000,ALERT,212.61,299.37,59.944,1499589003,"201051344000576","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,770712.1,770712.1,13162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589078,2202186.00
07/09/2017 04:30,2,0.000,ALERT,211.48,296.96,59.965,1499589003,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,959634.3,959634.3,13255,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589080,2202187.00
07/09/2017 04:45,2,0.000,ALERT,212.61,299.07,60.028,1499589903,"201051344000645","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,769652.6,769652.6,13146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589905,2202188.00
07/09/2017 04:45,2,0.000,ALERT,211.48,297.26,59.986,1499589903,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,980964.9,980964.9,13063,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589907,2202189.00
07/09/2017 04:45,2,0.000,ALERT,212.83,298.77,59.996,1499589903,"201051344000633","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,756489.8,756489.8,13196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589909,2202190.00
07/09/2017 04:45,2,0.000,ALERT,212.16,298.77,59.949,1499589903,"201051344000469","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,760007.4,760007.4,13168,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589910,2202191.00
07/09/2017 04:45,2,0.000,ALERT,211.70,299.07,59.991,1499589903,"201051344000646","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,755001.0,755001.0,13160,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589912,2202192.00
07/09/2017 04:45,2,0.000,ALERT,211.03,296.96,59.975,1499589903,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1020219.3,1020219.3,13073,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589914,2202193.00
07/09/2017 04:45,2,0.000,ALERT,212.38,299.37,59.954,1499589903,"201051344000585","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,768010.9,768010.9,13161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589916,2202194.00
07/09/2017 04:45,2,0.000,ALERT,211.93,299.37,59.975,1499589903,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,759549.6,759549.6,13181,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589918,2202195.00
07/09/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1499589903,"201051344000582","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,748853.9,748853.9,13151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589919,2202196.00
07/09/2017 04:45,2,0.000,ALERT,211.70,299.07,60.018,1499589903,"201051344000955","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,768475.8,768475.8,13171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589921,2202197.00
07/09/2017 04:45,2,0.000,ALERT,211.25,296.66,59.965,1499589903,"274151322000094","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,840155.4,840155.4,13401,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589923,2202198.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1499589903,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,778164.2,778164.2,13159,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589925,2202199.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1499589903,"201051344000890","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,762510.0,762510.0,13170,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589926,2202200.00
07/09/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1499589903,"201051344000438","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,765016.9,765016.9,13157,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589928,2202201.00
07/09/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1499589903,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,692368.0,692368.0,13183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589930,2202202.00
07/09/2017 04:45,2,0.000,ALERT,211.48,297.87,59.965,1499589903,"274151322000083","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13077,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589932,2202203.00
07/09/2017 04:45,2,0.000,ALERT,211.70,296.36,59.996,1499589903,"274151322000076","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13084,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589934,2202204.00
07/09/2017 04:45,2,0.000,ALERT,211.93,299.37,59.975,1499589903,"201051344000868","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,758416.0,758416.0,13173,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589936,2202205.00
07/09/2017 04:45,2,0.000,ALERT,211.25,298.17,59.959,1499589903,"274151322000095","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13093,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589937,2202206.00
07/09/2017 04:45,2,0.000,ALERT,211.93,298.77,59.922,1499589903,"201051344000988","219011344069620",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,664790.3,664790.3,13153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589939,2202207.00
07/09/2017 04:45,2,0.000,ALERT,211.93,298.47,59.970,1499589903,"201051344001025","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,765270.8,765270.8,13164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589941,2202208.00
07/09/2017 04:45,2,0.000,ALERT,211.93,299.07,59.970,1499589903,"201051344000458","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,769891.6,769891.6,13143,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589943,2202209.00
07/09/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1499589903,"201051344000853","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,770956.7,770956.7,13160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589945,2202210.00
07/09/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1499589903,"201051344000685","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,764906.9,764906.9,13184,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589946,2202211.00
07/09/2017 04:45,2,0.000,ALERT,212.16,298.47,59.970,1499589903,"201051344000917","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,761574.4,761574.4,13171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589948,2202212.00
07/09/2017 04:45,2,0.000,ALERT,212.38,299.67,59.965,1499589903,"201051344001145","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,769564.2,769564.2,13167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589950,2202213.00
07/09/2017 04:45,2,0.000,ALERT,212.16,298.47,60.012,1499589903,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,758348.7,758348.7,13164,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589952,2202214.00
07/09/2017 04:45,2,0.000,ALERT,210.80,296.36,59.970,1499589903,"274151322000088","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,968748.0,968748.0,13074,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589954,2202215.00
07/09/2017 04:45,2,0.000,ALERT,211.93,296.36,59.975,1499589903,"274151322000068","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,840783.4,840783.4,13416,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589956,2202216.00
07/09/2017 04:45,2,0.000,ALERT,211.70,299.07,59.959,1499589903,"201051344001135","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,753809.8,753809.8,13148,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589957,2202217.00
07/09/2017 04:45,2,0.000,ALERT,211.93,299.67,60.007,1499589903,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,773000.2,773000.2,13156,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589959,2202218.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.07,59.949,1499589903,"201051344001203","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,763405.2,763405.2,13189,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589961,2202219.00
07/09/2017 04:45,2,0.000,ALERT,211.03,297.26,59.928,1499589903,"274151322000054","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,985470.7,985470.7,13056,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589963,2202220.00
07/09/2017 04:45,2,0.000,ALERT,212.38,299.07,59.981,1499589903,"201051344000867","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,757194.8,757194.8,13190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499589965,2202221.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.37,59.981,1499589903,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,761509.3,761509.3,13179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589966,2202222.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1499589903,"201051344000900","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,778824.3,778824.3,13176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589968,2202223.00
07/09/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1499589903,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,766520.0,766520.0,13158,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589970,2202224.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.67,59.986,1499589903,"201051344000569","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,780859.5,780859.5,13134,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589972,2202225.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1499589903,"201051344000983","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,771461.7,771461.7,13163,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589974,2202226.00
07/09/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1499589903,"201051344001158","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,756166.4,756166.4,13163,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589975,2202227.00
07/09/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1499589903,"201051344000576","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,770712.1,770712.1,13164,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589977,2202228.00
07/09/2017 04:45,2,0.000,ALERT,211.25,296.66,59.981,1499589903,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,959634.3,959634.3,13257,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499589979,2202229.00
07/09/2017 05:00,2,0.000,ALERT,212.61,299.07,60.039,1499590803,"201051344000645","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,769652.6,769652.6,13148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590805,2202230.00
07/09/2017 05:00,2,0.000,ALERT,211.48,297.26,59.981,1499590803,"274151322000085","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,980964.9,980964.9,13065,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590807,2202231.00
07/09/2017 05:00,2,0.000,ALERT,212.83,298.77,60.007,1499590803,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,756489.8,756489.8,13198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590808,2202232.00
07/09/2017 05:00,2,0.000,ALERT,212.16,298.77,60.012,1499590803,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,760007.4,760007.4,13170,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590810,2202233.00
07/09/2017 05:00,2,0.000,ALERT,211.93,299.07,60.002,1499590803,"201051344000646","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,755001.0,755001.0,13162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590812,2202234.00
07/09/2017 05:00,2,0.000,ALERT,211.25,298.17,59.996,1499590803,"274151322000052","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1020219.3,1020219.3,13075,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590814,2202235.00
07/09/2017 05:00,2,0.000,ALERT,212.38,299.37,60.012,1499590803,"201051344000585","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,768010.9,768010.9,13163,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590815,2202236.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.37,59.959,1499590803,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,759549.6,759549.6,13183,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590817,2202237.00
07/09/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1499590803,"201051344000582","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,748853.9,748853.9,13153,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590819,2202238.00
07/09/2017 05:00,2,0.000,ALERT,211.93,299.37,60.012,1499590803,"201051344000955","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,768475.8,768475.8,13173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590821,2202239.00
07/09/2017 05:00,2,0.000,ALERT,211.48,296.66,59.996,1499590803,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,840155.4,840155.4,13403,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590823,2202240.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.67,60.002,1499590803,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,778164.2,778164.2,13161,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590824,2202241.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.97,60.034,1499590803,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,762510.0,762510.0,13172,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590826,2202242.00
07/09/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1499590803,"201051344000438","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,765016.9,765016.9,13159,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590828,2202243.00
07/09/2017 05:00,2,0.000,ALERT,212.38,298.77,59.965,1499590803,"201051344000417","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,692368.0,692368.0,13185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590830,2202244.00
07/09/2017 05:00,2,0.000,ALERT,211.70,298.17,60.018,1499590803,"274151322000083","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13079,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590832,2202245.00
07/09/2017 05:00,2,0.000,ALERT,211.93,297.57,59.986,1499590803,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13086,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590834,2202246.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.97,59.965,1499590803,"201051344000868","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,758416.0,758416.0,13175,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590835,2202247.00
07/09/2017 05:00,2,0.000,ALERT,211.48,298.47,59.991,1499590803,"274151322000095","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13095,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590837,2202248.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.37,59.991,1499590803,"201051344000988","219011344069620",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,664790.3,664790.3,13155,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590839,2202249.00
07/09/2017 05:00,2,0.000,ALERT,212.16,298.47,59.981,1499590803,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,765270.8,765270.8,13166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590841,2202250.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.37,59.986,1499590803,"201051344000458","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,769891.6,769891.6,13145,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590843,2202251.00
07/09/2017 05:00,2,0.000,ALERT,212.61,299.07,60.018,1499590803,"201051344000853","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,770956.7,770956.7,13162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590844,2202252.00
07/09/2017 05:00,2,0.000,ALERT,212.61,299.07,59.975,1499590803,"201051344000685","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,764906.9,764906.9,13186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590846,2202253.00
