ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 05:00,2,0.000,ALERT,212.38,298.77,59.949,1499590803,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,761574.4,761574.4,13173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590848,2202254.00
07/09/2017 05:00,2,0.000,ALERT,212.61,299.37,59.986,1499590803,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,769564.2,769564.2,13169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590850,2202255.00
07/09/2017 05:00,2,0.000,ALERT,212.38,298.47,59.975,1499590803,"201051344000651","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,758348.7,758348.7,13166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590852,2202256.00
07/09/2017 05:00,2,0.000,ALERT,210.80,297.57,59.996,1499590803,"274151322000088","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,968748.0,968748.0,13076,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590854,2202257.00
07/09/2017 05:00,2,0.000,ALERT,211.93,296.96,59.975,1499590803,"274151322000068","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,840783.4,840783.4,13418,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590855,2202258.00
07/09/2017 05:00,2,0.000,ALERT,211.93,299.37,59.986,1499590803,"201051344001135","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,753809.8,753809.8,13150,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590857,2202259.00
07/09/2017 05:00,2,0.000,ALERT,211.93,299.97,59.986,1499590803,"201051344000594","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,773000.2,773000.2,13158,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590859,2202260.00
07/09/2017 05:00,2,0.000,ALERT,212.38,299.07,60.012,1499590803,"201051344001203","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,763405.2,763405.2,13191,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590861,2202261.00
07/09/2017 05:00,2,0.000,ALERT,211.25,297.87,59.975,1499590803,"274151322000054","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,985470.7,985470.7,13058,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590863,2202262.00
07/09/2017 05:00,2,0.000,ALERT,212.38,299.07,59.981,1499590803,"201051344000867","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,757194.8,757194.8,13192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590865,2202263.00
07/09/2017 05:00,2,0.000,ALERT,212.38,299.37,59.986,1499590803,"201051344001093","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,761509.3,761509.3,13181,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590866,2202264.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.67,59.991,1499590803,"201051344000900","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,778824.3,778824.3,13178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590868,2202265.00
07/09/2017 05:00,2,0.000,ALERT,212.38,298.77,59.981,1499590803,"201051344000648","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,766520.0,766520.0,13160,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590870,2202266.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.67,59.981,1499590803,"201051344000569","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,780859.5,780859.5,13136,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590872,2202267.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.67,59.986,1499590803,"201051344000983","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,771461.7,771461.7,13165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499590874,2202268.00
07/09/2017 05:00,2,0.000,ALERT,212.16,299.07,59.996,1499590803,"201051344001158","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,756166.4,756166.4,13165,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590875,2202269.00
07/09/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1499590803,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,770712.1,770712.1,13166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590877,2202270.00
07/09/2017 05:00,2,0.000,ALERT,211.48,296.36,59.975,1499590803,"274151322000087","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,959634.3,959634.3,13259,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499590879,2202271.00
07/09/2017 05:15,2,0.000,ALERT,212.83,299.37,60.007,1499591703,"201051344000645","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,769652.6,769652.6,13150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591705,2202272.00
07/09/2017 05:15,2,0.000,ALERT,211.70,297.57,59.970,1499591703,"274151322000085","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,980964.9,980964.9,13067,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591707,2202273.00
07/09/2017 05:15,2,0.000,ALERT,212.83,299.07,59.970,1499591703,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,756489.8,756489.8,13200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591709,2202274.00
07/09/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1499591703,"201051344000469","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,760007.4,760007.4,13172,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591711,2202275.00
07/09/2017 05:15,2,0.000,ALERT,212.16,299.37,60.002,1499591703,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,755001.0,755001.0,13164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591712,2202276.00
07/09/2017 05:15,2,0.000,ALERT,211.48,297.57,59.975,1499591703,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1020219.3,1020219.3,13077,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591714,2202277.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.97,59.991,1499591703,"201051344000585","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,768010.9,768010.9,13165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591716,2202278.00
07/09/2017 05:15,2,0.000,ALERT,212.38,300.27,59.981,1499591703,"201051344001230","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,759549.6,759549.6,13185,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591718,2202279.00
07/09/2017 05:15,2,0.000,ALERT,212.83,300.57,59.933,1499591703,"201051344000582","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,748853.9,748853.9,13155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591719,2202280.00
07/09/2017 05:15,2,0.000,ALERT,212.16,299.97,59.975,1499591703,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,768475.8,768475.8,13175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591721,2202281.00
07/09/2017 05:15,2,0.000,ALERT,211.70,296.96,59.938,1499591703,"274151322000094","219011344069620",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,840155.4,840155.4,13405,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591723,2202282.00
07/09/2017 05:15,2,0.000,ALERT,212.38,300.27,59.981,1499591703,"201051344000579","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,778164.2,778164.2,13163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591725,2202283.00
07/09/2017 05:15,2,0.000,ALERT,212.38,300.27,59.975,1499591703,"201051344000890","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,762510.0,762510.0,13174,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591727,2202284.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.67,59.949,1499591703,"201051344000438","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,765016.9,765016.9,13161,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591728,2202285.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.37,59.986,1499591703,"201051344000417","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,692368.0,692368.0,13187,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591730,2202286.00
07/09/2017 05:15,2,0.000,ALERT,211.70,298.17,59.970,1499591703,"274151322000083","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13081,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591732,2202287.00
07/09/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1499591703,"274151322000076","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13088,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591734,2202288.00
07/09/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1499591703,"201051344000868","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,758416.0,758416.0,13177,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591736,2202289.00
07/09/2017 05:15,2,0.000,ALERT,211.48,299.07,59.975,1499591703,"274151322000095","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1067293.9,1067293.9,13097,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591738,2202290.00
07/09/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1499591703,"201051344000988","219011344069620",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,664790.3,664790.3,13157,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591739,2202291.00
07/09/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1499591703,"201051344001025","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,765270.8,765270.8,13168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591741,2202292.00
07/09/2017 05:15,2,0.000,ALERT,212.38,299.97,59.975,1499591703,"201051344000458","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,769891.6,769891.6,13147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591743,2202293.00
07/09/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1499591703,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,770956.7,770956.7,13164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591745,2202294.00
07/09/2017 05:15,2,0.000,ALERT,212.83,299.97,59.991,1499591703,"201051344000685","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,764906.9,764906.9,13188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591747,2202295.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.37,59.975,1499591703,"201051344000917","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,761574.4,761574.4,13175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591748,2202296.00
07/09/2017 05:15,2,0.000,ALERT,212.83,300.27,59.975,1499591703,"201051344001145","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,769564.2,769564.2,13171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591750,2202297.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.07,59.965,1499591703,"201051344000651","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,758348.7,758348.7,13168,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591752,2202298.00
07/09/2017 05:15,2,0.000,ALERT,211.03,297.87,59.965,1499591703,"274151322000088","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,968748.0,968748.0,13078,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591754,2202299.00
07/09/2017 05:15,2,0.000,ALERT,212.16,296.96,59.970,1499591703,"274151322000068","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,840783.4,840783.4,13420,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591755,2202300.00
07/09/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1499591703,"201051344001135","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,753809.8,753809.8,13152,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591757,2202301.00
07/09/2017 05:15,2,0.000,ALERT,212.16,300.27,59.991,1499591703,"201051344000594","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,773000.2,773000.2,13160,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591759,2202302.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.97,59.975,1499591703,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,763405.2,763405.2,13193,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591761,2202303.00
07/09/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1499591703,"274151322000054","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,985470.7,985470.7,13060,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591763,2202304.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.37,59.949,1499591703,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,757194.8,757194.8,13194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591764,2202305.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.97,59.986,1499591703,"201051344001093","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,761509.3,761509.3,13183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591766,2202306.00
07/09/2017 05:15,2,0.000,ALERT,212.38,299.67,60.002,1499591703,"201051344000900","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,778824.3,778824.3,13180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591768,2202307.00
07/09/2017 05:15,2,0.000,ALERT,212.61,299.07,59.954,1499591703,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,766520.0,766520.0,13162,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591770,2202308.00
07/09/2017 05:15,2,0.000,ALERT,212.38,300.27,59.954,1499591703,"201051344000569","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,780859.5,780859.5,13138,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591772,2202309.00
07/09/2017 05:15,2,0.000,ALERT,212.61,300.27,59.986,1499591703,"201051344000983","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,771461.7,771461.7,13167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591773,2202310.00
07/09/2017 05:15,2,0.000,ALERT,212.38,299.37,59.991,1499591703,"201051344001158","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,756166.4,756166.4,13167,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499591775,2202311.00
07/09/2017 05:15,2,0.000,ALERT,212.83,299.97,59.996,1499591703,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,770712.1,770712.1,13168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591777,2202312.00
07/09/2017 05:15,2,0.000,ALERT,211.70,296.96,59.954,1499591703,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,959634.3,959634.3,13261,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499591779,2202313.00
07/09/2017 05:30,2,0.000,ALERT,212.61,299.07,59.986,1499592604,"201051344000645","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,769652.6,769652.6,13152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592606,2202314.00
07/09/2017 05:30,2,0.000,ALERT,211.48,297.26,59.986,1499592604,"274151322000085","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,980964.9,980964.9,13069,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592607,2202315.00
07/09/2017 05:30,2,0.000,ALERT,212.83,299.07,59.986,1499592604,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,756489.8,756489.8,13202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592609,2202316.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.37,59.991,1499592604,"201051344000469","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,760007.4,760007.4,13174,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592611,2202317.00
07/09/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1499592604,"201051344000646","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,755001.0,755001.0,13166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592613,2202318.00
07/09/2017 05:30,2,0.000,ALERT,211.03,296.66,59.986,1499592604,"274151322000052","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1020219.3,1020219.3,13079,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592615,2202319.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.37,59.981,1499592604,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,768010.9,768010.9,13167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592616,2202320.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.67,59.986,1499592604,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,759549.6,759549.6,13187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592618,2202321.00
07/09/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1499592604,"201051344000582","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,748853.9,748853.9,13157,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592620,2202322.00
07/09/2017 05:30,2,0.000,ALERT,211.93,299.37,59.981,1499592604,"201051344000955","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,768475.8,768475.8,13177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592622,2202323.00
07/09/2017 05:30,2,0.000,ALERT,211.48,296.66,59.986,1499592604,"274151322000094","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,840155.4,840155.4,13407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592623,2202324.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.97,59.965,1499592604,"201051344000579","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,778164.2,778164.2,13165,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592625,2202325.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.97,59.981,1499592604,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,762510.0,762510.0,13176,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592627,2202326.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.37,59.975,1499592604,"201051344000438","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,765016.9,765016.9,13163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592629,2202327.00
07/09/2017 05:30,2,0.000,ALERT,212.61,298.77,59.938,1499592604,"201051344000417","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,692368.0,692368.0,13189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592631,2202328.00
07/09/2017 05:30,2,0.000,ALERT,211.48,297.26,59.970,1499592604,"274151322000083","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1009935.1,1009935.1,13083,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592633,2202329.00
07/09/2017 05:30,2,0.000,ALERT,212.16,297.26,59.970,1499592604,"274151322000076","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13090,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592635,2202330.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.97,59.938,1499592604,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,758416.0,758416.0,13179,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592637,2202331.00
07/09/2017 05:30,2,0.000,ALERT,211.25,298.17,59.959,1499592604,"274151322000095","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1067293.9,1067293.9,13099,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592638,2202332.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1499592604,"201051344000988","219011344069620",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,664790.3,664790.3,13159,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592640,2202333.00
07/09/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1499592604,"201051344001025","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,765270.8,765270.8,13170,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592642,2202334.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.37,60.012,1499592604,"201051344000458","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,769891.6,769891.6,13149,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592644,2202335.00
07/09/2017 05:30,2,0.000,ALERT,212.83,299.37,59.944,1499592604,"201051344000853","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,770956.7,770956.7,13166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592646,2202336.00
07/09/2017 05:30,2,0.000,ALERT,212.61,299.37,59.970,1499592604,"201051344000685","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,764906.9,764906.9,13190,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592648,2202337.00
07/09/2017 05:30,2,0.000,ALERT,212.38,298.77,59.981,1499592604,"201051344000917","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,761574.4,761574.4,13177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592650,2202338.00
07/09/2017 05:30,2,0.000,ALERT,212.61,299.97,59.944,1499592604,"201051344001145","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,769564.2,769564.2,13173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592651,2202339.00
07/09/2017 05:30,2,0.000,ALERT,212.61,298.77,59.970,1499592604,"201051344000651","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,758348.7,758348.7,13170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592653,2202340.00
07/09/2017 05:30,2,0.000,ALERT,211.03,296.96,59.970,1499592604,"274151322000088","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,968748.0,968748.0,13080,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592655,2202341.00
07/09/2017 05:30,2,0.000,ALERT,211.93,296.36,59.959,1499592604,"274151322000068","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,840783.4,840783.4,13422,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592657,2202342.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1499592604,"201051344001135","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,753809.8,753809.8,13154,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592658,2202343.00
07/09/2017 05:30,2,0.000,ALERT,211.93,299.97,59.981,1499592604,"201051344000594","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,773000.2,773000.2,13162,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592660,2202344.00
07/09/2017 05:30,2,0.000,ALERT,212.61,299.07,59.965,1499592604,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,763405.2,763405.2,13195,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592662,2202345.00
07/09/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1499592604,"274151322000054","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,985470.7,985470.7,13062,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592664,2202346.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1499592604,"201051344000867","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,757194.8,757194.8,13196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592666,2202347.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1499592604,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,761509.3,761509.3,13185,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592667,2202348.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.37,59.959,1499592604,"201051344000900","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,778824.3,778824.3,13182,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592669,2202349.00
07/09/2017 05:30,2,0.000,ALERT,212.38,298.47,59.996,1499592604,"201051344000648","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,766520.0,766520.0,13164,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592671,2202350.00
07/09/2017 05:30,2,0.000,ALERT,212.38,299.97,59.970,1499592604,"201051344000569","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,780859.5,780859.5,13140,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499592673,2202351.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1499592604,"201051344000983","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,771461.7,771461.7,13169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592675,2202352.00
07/09/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1499592604,"201051344001158","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,756166.4,756166.4,13169,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592676,2202353.00
07/09/2017 05:30,2,0.000,ALERT,212.61,299.67,59.965,1499592604,"201051344000576","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,770712.1,770712.1,13170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592678,2202354.00
07/09/2017 05:30,2,0.000,ALERT,211.48,296.36,59.954,1499592604,"274151322000087","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,959634.3,959634.3,13263,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499592680,2202355.00
07/09/2017 05:45,2,0.000,ALERT,213.06,299.97,59.986,1499593504,"201051344000645","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,769652.6,769652.6,13154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593506,2202356.00
07/09/2017 05:45,2,0.000,ALERT,211.93,298.17,60.023,1499593504,"274151322000085","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,980964.9,980964.9,13071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593508,2202357.00
07/09/2017 05:45,2,0.000,ALERT,213.29,299.67,59.996,1499593504,"201051344000633","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,756489.8,756489.8,13204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593510,2202358.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.67,60.002,1499593504,"201051344000469","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,760007.4,760007.4,13176,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593512,2202359.00
07/09/2017 05:45,2,0.000,ALERT,212.38,299.67,60.007,1499593504,"201051344000646","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,755001.0,755001.0,13168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593513,2202360.00
07/09/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1499593504,"274151322000052","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,1020219.3,1020219.3,13081,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593515,2202361.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.97,59.975,1499593504,"201051344000585","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,768010.9,768010.9,13169,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593517,2202362.00
07/09/2017 05:45,2,0.000,ALERT,212.38,299.97,60.002,1499593504,"201051344001230","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,759549.6,759549.6,13189,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593519,2202363.00
07/09/2017 05:45,2,0.000,ALERT,213.06,300.57,59.970,1499593504,"201051344000582","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,748853.9,748853.9,13159,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593520,2202364.00
07/09/2017 05:45,2,0.000,ALERT,212.16,299.67,60.002,1499593504,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,768475.8,768475.8,13179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593522,2202365.00
07/09/2017 05:45,2,0.000,ALERT,211.70,297.26,59.996,1499593504,"274151322000094","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,840155.4,840155.4,13409,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593524,2202366.00
07/09/2017 05:45,2,0.000,ALERT,212.61,300.57,60.023,1499593504,"201051344000579","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,778164.2,778164.2,13167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593526,2202367.00
07/09/2017 05:45,2,0.000,ALERT,212.38,300.27,60.002,1499593504,"201051344000890","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,762510.0,762510.0,13178,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593528,2202368.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1499593504,"201051344000438","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,765016.9,765016.9,13165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593530,2202369.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.07,60.002,1499593504,"201051344000417","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,692368.0,692368.0,13191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593532,2202370.00
07/09/2017 05:45,2,0.000,ALERT,211.93,298.17,60.002,1499593504,"274151322000083","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1009935.1,1009935.1,13085,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593533,2202371.00
07/09/2017 05:45,2,0.000,ALERT,212.38,298.17,60.012,1499593504,"274151322000076","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1077671.8,1077671.8,13092,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593535,2202372.00
07/09/2017 05:45,2,0.000,ALERT,212.61,300.57,59.959,1499593504,"201051344000868","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,758416.0,758416.0,13181,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593537,2202373.00
07/09/2017 05:45,2,0.000,ALERT,211.70,299.07,60.002,1499593504,"274151322000095","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1067293.9,1067293.9,13101,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593539,2202374.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.97,60.002,1499593504,"201051344000988","219011344069620",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,664790.3,664790.3,13161,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593541,2202375.00
07/09/2017 05:45,2,0.000,ALERT,212.38,299.07,59.996,1499593504,"201051344001025","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,765270.8,765270.8,13172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593542,2202376.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.97,60.002,1499593504,"201051344000458","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,769891.6,769891.6,13151,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593544,2202377.00
07/09/2017 05:45,2,0.000,ALERT,213.29,299.97,60.028,1499593504,"201051344000853","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,770956.7,770956.7,13168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593546,2202378.00
07/09/2017 05:45,2,0.000,ALERT,212.83,299.67,60.002,1499593504,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,764906.9,764906.9,13192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593548,2202379.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.07,60.002,1499593504,"201051344000917","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,761574.4,761574.4,13179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593550,2202380.00
07/09/2017 05:45,2,0.000,ALERT,212.83,299.97,59.996,1499593504,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,769564.2,769564.2,13175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593551,2202381.00
07/09/2017 05:45,2,0.000,ALERT,212.61,298.77,60.002,1499593504,"201051344000651","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,758348.7,758348.7,13172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593553,2202382.00
07/09/2017 05:45,2,0.000,ALERT,211.48,298.17,59.986,1499593504,"274151322000088","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,968748.0,968748.0,13082,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593555,2202383.00
07/09/2017 05:45,2,0.000,ALERT,212.38,297.57,60.002,1499593504,"274151322000068","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,840783.4,840783.4,13424,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593557,2202384.00
07/09/2017 05:45,2,0.000,ALERT,212.16,299.67,59.996,1499593504,"201051344001135","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,753809.8,753809.8,13156,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593559,2202385.00
07/09/2017 05:45,2,0.000,ALERT,212.38,300.57,59.996,1499593504,"201051344000594","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,773000.2,773000.2,13164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593560,2202386.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.37,60.028,1499593504,"201051344001203","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,763405.2,763405.2,13197,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593562,2202387.00
07/09/2017 05:45,2,0.000,ALERT,211.70,297.87,60.012,1499593504,"274151322000054","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,985470.7,985470.7,13064,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593564,2202388.00
07/09/2017 05:45,2,0.000,ALERT,213.06,299.97,59.996,1499593504,"201051344000867","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,757194.8,757194.8,13198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593566,2202389.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.67,60.002,1499593504,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,761509.3,761509.3,13187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593568,2202390.00
07/09/2017 05:45,2,0.000,ALERT,212.61,299.97,59.996,1499593504,"201051344000900","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,778824.3,778824.3,13184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593569,2202391.00
07/09/2017 05:45,2,0.000,ALERT,213.06,299.67,60.028,1499593504,"201051344000648","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,766520.0,766520.0,13166,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593571,2202392.00
07/09/2017 05:45,2,0.000,ALERT,212.83,300.57,60.002,1499593504,"201051344000569","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,780859.5,780859.5,13142,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593573,2202393.00
07/09/2017 05:45,2,0.000,ALERT,212.61,300.27,60.002,1499593504,"201051344000983","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,771461.7,771461.7,13171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593575,2202394.00
07/09/2017 05:45,2,0.000,ALERT,212.83,299.67,60.002,1499593504,"201051344001158","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,756166.4,756166.4,13171,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593577,2202395.00
07/09/2017 05:45,2,0.000,ALERT,213.06,300.57,59.986,1499593504,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,770712.1,770712.1,13172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499593578,2202396.00
07/09/2017 05:45,2,0.000,ALERT,211.93,297.26,60.012,1499593504,"274151322000087","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,959634.3,959634.3,13265,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499593580,2202397.00
