ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 06:00,2,0.000,ALERT,213.51,300.27,60.007,1499594403,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,769652.6,769652.6,13156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594405,2202398.00
07/09/2017 06:00,2,0.000,ALERT,212.16,298.77,60.002,1499594403,"274151322000085","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,980964.9,980964.9,13073,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594407,2202399.00
07/09/2017 06:00,2,0.000,ALERT,213.51,299.97,60.012,1499594403,"201051344000633","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,756489.8,756489.8,13206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594409,2202400.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.27,60.018,1499594403,"201051344000469","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,760007.4,760007.4,13178,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594410,2202401.00
07/09/2017 06:00,2,0.000,ALERT,212.61,300.27,60.002,1499594403,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,755001.0,755001.0,13170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594412,2202402.00
07/09/2017 06:00,2,0.000,ALERT,211.70,299.07,60.007,1499594403,"274151322000052","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1020219.3,1020219.3,13083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594414,2202403.00
07/09/2017 06:00,2,0.000,ALERT,213.29,300.57,60.039,1499594403,"201051344000585","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,768010.9,768010.9,13171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594416,2202404.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.87,60.007,1499594403,"201051344001230","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,759549.6,759549.6,13191,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594418,2202405.00
07/09/2017 06:00,2,0.000,ALERT,213.51,301.47,60.049,1499594403,"201051344000582","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,748853.9,748853.9,13161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594420,2202406.00
07/09/2017 06:00,2,0.000,ALERT,212.61,300.57,59.981,1499594403,"201051344000955","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,768475.8,768475.8,13181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594421,2202407.00
07/09/2017 06:00,2,0.000,ALERT,212.16,297.87,60.002,1499594403,"274151322000094","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,840155.4,840155.4,13411,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594423,2202408.00
07/09/2017 06:00,2,0.000,ALERT,213.06,301.17,60.007,1499594403,"201051344000579","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,778164.2,778164.2,13169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594425,2202409.00
07/09/2017 06:00,2,0.000,ALERT,212.61,300.87,60.012,1499594403,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,762510.0,762510.0,13180,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594427,2202410.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.27,60.012,1499594403,"201051344000438","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,765016.9,765016.9,13167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594429,2202411.00
07/09/2017 06:00,2,0.000,ALERT,212.83,299.67,60.007,1499594403,"201051344000417","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,692368.0,692368.0,13193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594431,2202412.00
07/09/2017 06:00,2,0.000,ALERT,212.16,299.37,60.002,1499594403,"274151322000083","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1009935.1,1009935.1,13087,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594432,2202413.00
07/09/2017 06:00,2,0.000,ALERT,212.38,298.47,59.996,1499594403,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1077671.8,1077671.8,13094,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594434,2202414.00
07/09/2017 06:00,2,0.000,ALERT,212.83,301.17,60.007,1499594403,"201051344000868","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,758416.0,758416.0,13183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594436,2202415.00
07/09/2017 06:00,2,0.000,ALERT,212.16,299.67,59.981,1499594403,"274151322000095","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1067293.9,1067293.9,13103,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594438,2202416.00
07/09/2017 06:00,2,0.000,ALERT,212.83,300.57,59.981,1499594403,"201051344000988","219011344069620",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,664790.3,664790.3,13163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594440,2202417.00
07/09/2017 06:00,2,0.000,ALERT,212.61,299.37,60.007,1499594403,"201051344001025","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,765270.8,765270.8,13174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594441,2202418.00
07/09/2017 06:00,2,0.000,ALERT,212.83,300.87,60.007,1499594403,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,769891.6,769891.6,13153,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594443,2202419.00
07/09/2017 06:00,2,0.000,ALERT,213.51,300.57,59.981,1499594403,"201051344000853","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,770956.7,770956.7,13170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594445,2202420.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.27,60.012,1499594403,"201051344000685","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,764906.9,764906.9,13194,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594447,2202421.00
07/09/2017 06:00,2,0.000,ALERT,212.83,299.67,60.007,1499594403,"201051344000917","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,761574.4,761574.4,13181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594449,2202422.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.57,60.034,1499594403,"201051344001145","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,769564.2,769564.2,13177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594451,2202423.00
07/09/2017 06:00,2,0.000,ALERT,212.83,299.37,60.007,1499594403,"201051344000651","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,758348.7,758348.7,13174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594452,2202424.00
07/09/2017 06:00,2,0.000,ALERT,211.70,298.47,59.996,1499594403,"274151322000088","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,968748.0,968748.0,13084,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594454,2202425.00
07/09/2017 06:00,2,0.000,ALERT,212.83,297.87,59.996,1499594403,"274151322000068","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,840783.4,840783.4,13426,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594456,2202426.00
07/09/2017 06:00,2,0.000,ALERT,212.16,299.67,60.018,1499594403,"201051344001135","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,753809.8,753809.8,13158,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594458,2202427.00
07/09/2017 06:00,2,0.000,ALERT,212.83,301.47,59.996,1499594403,"201051344000594","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,773000.2,773000.2,13166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594460,2202428.00
07/09/2017 06:00,2,0.000,ALERT,212.83,299.97,59.965,1499594403,"201051344001203","219011344069620",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,763405.2,763405.2,13199,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594461,2202429.00
07/09/2017 06:00,2,0.016,ALERT,211.93,298.47,60.007,1499594403,"274151322000054","219011344069620",26.00,16.70,0,296.06,300.57,0.0,0.0,0.000,985470.7,985470.7,13066,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1499594463,2202430.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.27,59.954,1499594403,"201051344000867","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,757194.8,757194.8,13200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594465,2202431.00
07/09/2017 06:00,2,0.000,ALERT,212.61,299.67,59.996,1499594403,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,761509.3,761509.3,13189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594467,2202432.00
07/09/2017 06:00,2,0.000,ALERT,212.83,300.57,59.991,1499594403,"201051344000900","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,778824.3,778824.3,13186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594469,2202433.00
07/09/2017 06:00,2,0.000,ALERT,213.06,299.97,60.002,1499594403,"201051344000648","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,766520.0,766520.0,13168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594470,2202434.00
07/09/2017 06:00,2,0.000,ALERT,212.83,301.17,59.996,1499594403,"201051344000569","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,780859.5,780859.5,13144,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499594472,2202435.00
07/09/2017 06:00,2,0.000,ALERT,213.06,300.87,60.007,1499594403,"201051344000983","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,771461.7,771461.7,13173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594474,2202436.00
07/09/2017 06:00,2,0.000,ALERT,212.83,299.97,60.018,1499594403,"201051344001158","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,756166.4,756166.4,13173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594476,2202437.00
07/09/2017 06:00,2,0.000,ALERT,213.51,301.17,59.996,1499594403,"201051344000576","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,770712.1,770712.1,13174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499594478,2202438.00
07/09/2017 06:00,2,0.039,ALERT,212.16,297.57,59.991,1499594403,"274151322000087","219011344069620",15.21,16.70,0,295.46,299.67,0.0,0.0,0.000,959634.3,959634.3,13267,0,0,0,L,1151911521,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499594480,2202439.00
07/09/2017 06:15,2,0.145,ALERT,212.83,299.67,59.938,1499595303,"201051344000645","219011344069620",21.45,15.50,0,298.47,302.07,3.1,1.1,0.000,769652.6,769652.6,13158,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1499595305,2202440.00
07/09/2017 06:15,2,0.070,ALERT,211.93,297.26,59.970,1499595303,"274151322000085","219011344069620",23.58,16.00,0,295.76,300.27,1.7,0.0,0.000,980964.9,980964.9,13075,0,0,0,L,1151911521,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1499595307,2202441.00
07/09/2017 06:15,2,0.154,ALERT,213.06,299.67,59.986,1499595303,"201051344000633","219011344069620",22.24,15.00,0,296.96,301.47,3.5,1.5,0.000,756489.9,756489.9,13208,0,0,0,L,1122011218,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499595309,2202442.00
07/09/2017 06:15,2,0.168,ALERT,212.61,299.97,59.986,1499595303,"201051344000469","219011344069620",23.30,14.30,0,297.57,301.77,4.0,1.9,0.000,760007.6,760007.6,13180,0,0,0,L,1122011218,0,120.65,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499595311,2202443.00
07/09/2017 06:15,2,0.141,ALERT,212.38,300.27,59.975,1499595303,"201051344000646","219011344069620",22.84,15.00,0,297.87,302.07,3.3,1.3,0.000,755001.1,755001.1,13172,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499595313,2202444.00
07/09/2017 06:15,2,0.098,ALERT,211.25,297.87,59.981,1499595303,"274151322000052","219011344069620",23.00,16.00,0,295.46,300.57,2.2,0.2,0.000,1020219.3,1020219.3,13085,0,0,0,L,1151911521,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499595314,2202445.00
07/09/2017 06:15,2,0.164,ALERT,212.83,300.87,59.970,1499595303,"201051344000585","219011344069620",22.78,15.30,0,298.17,302.37,3.8,1.7,0.000,768011.0,768011.0,13173,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499595316,2202446.00
07/09/2017 06:15,2,0.150,ALERT,212.61,300.87,60.028,1499595303,"201051344001230","219011344069620",20.99,15.00,0,298.77,302.37,3.2,1.2,0.000,759549.6,759549.6,13193,0,0,0,L,1122011218,0,122.01,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1499595318,2202447.00
07/09/2017 06:15,2,0.160,ALERT,213.29,301.47,59.981,1499595303,"201051344000582","219011344069620",21.53,15.00,0,299.67,302.98,3.5,1.5,0.000,748853.9,748853.9,13163,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499595320,2202448.00
07/09/2017 06:15,2,0.168,ALERT,212.38,300.87,59.981,1499595303,"201051344000955","219011344069620",22.68,15.30,0,298.17,302.37,3.9,1.8,0.000,768475.9,768475.9,13183,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499595322,2202449.00
07/09/2017 06:15,2,0.000,ALERT,211.48,302.98,59.949,1499595303,"274151322000094","219011344069620",40.04,15.80,0,296.06,380.22,0.0,0.0,0.000,840155.4,840155.4,13413,0,0,0,L,1151911521,0,121.55,122.46,0002,11,0,0,0,0,0,0,46,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1499595323,2202450.00
07/09/2017 06:15,2,0.182,ALERT,212.61,300.57,59.975,1499595303,"201051344000579","219011344069620",23.22,15.30,0,299.37,302.98,4.3,2.2,0.000,778164.4,778164.4,13171,0,0,0,L,1122011218,0,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1499595325,2202451.00
07/09/2017 06:15,2,0.162,ALERT,212.61,300.87,59.981,1499595303,"201051344000890","219011344069620",23.20,15.30,0,299.07,303.28,3.8,1.8,0.000,762510.1,762510.1,13182,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1499595327,2202452.00
07/09/2017 06:15,2,0.160,ALERT,212.83,300.87,59.975,1499595303,"201051344000438","219011344069620",23.24,14.70,0,298.17,302.68,3.8,1.7,0.000,765017.0,765017.0,13169,0,0,0,L,1122011218,0,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499595329,2202453.00
07/09/2017 06:15,2,0.166,ALERT,213.06,300.27,60.028,1499595303,"201051344000417","219011344069620",18.27,15.30,0,297.87,301.77,3.1,1.1,0.000,692368.1,692368.1,13195,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1499595331,2202454.00
07/09/2017 06:15,2,0.074,ALERT,211.70,298.47,59.981,1499595303,"274151322000083","219011344069620",23.16,15.80,0,296.06,300.57,1.7,0.0,0.000,1009935.1,1009935.1,13089,0,0,0,L,1151911521,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1499595333,2202455.00
07/09/2017 06:15,2,0.076,ALERT,212.61,298.77,59.981,1499595303,"274151322000076","219011344069620",23.74,16.00,0,295.76,300.27,1.9,0.0,0.000,1077671.8,1077671.8,13096,0,0,0,L,1151911521,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1499595335,2202456.00
07/09/2017 06:15,2,0.150,ALERT,212.83,301.47,60.002,1499595303,"201051344000868","219011344069620",22.80,15.00,0,299.67,303.28,3.5,1.5,0.000,758416.1,758416.1,13185,0,0,0,L,1122011218,0,121.10,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499595337,2202457.00
07/09/2017 06:15,2,0.066,ALERT,211.93,299.37,59.986,1499595303,"274151322000095","219011344069620",23.30,15.50,0,296.66,301.17,1.6,0.0,0.000,1067293.9,1067293.9,13105,0,0,0,L,1151911521,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499595339,2202458.00
07/09/2017 06:15,2,0.102,ALERT,212.83,300.87,59.991,1499595303,"201051344000988","219011344069620",18.59,15.30,0,296.36,302.07,1.9,0.0,0.000,664790.3,664790.3,13165,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499595341,2202459.00
07/09/2017 06:15,2,0.143,ALERT,213.06,300.57,59.991,1499595303,"201051344001025","219011344069620",23.64,14.70,0,298.17,302.98,3.4,1.4,0.000,765270.9,765270.9,13176,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499595342,2202460.00
07/09/2017 06:15,2,0.146,ALERT,212.83,300.87,59.954,1499595303,"201051344000458","219011344069620",23.40,15.80,0,299.07,302.98,3.5,1.5,0.000,769891.7,769891.7,13155,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1499595344,2202461.00
07/09/2017 06:15,2,0.154,ALERT,213.06,299.67,59.996,1499595303,"201051344000853","219011344069620",20.48,15.00,0,298.77,302.37,3.2,1.2,0.000,770956.8,770956.8,13172,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1499595346,2202462.00
07/09/2017 06:15,2,0.146,ALERT,213.06,300.57,59.991,1499595303,"201051344000685","219011344069620",20.06,15.30,0,298.47,302.37,3.0,1.0,0.000,764906.9,764906.9,13196,0,0,0,L,1122011218,0,122.68,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499595348,2202463.00
07/09/2017 06:15,2,0.143,ALERT,212.83,300.27,59.981,1499595303,"201051344000917","219011344069620",22.03,15.80,0,296.96,301.77,3.2,1.2,0.000,761574.5,761574.5,13183,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499595350,2202464.00
07/09/2017 06:15,2,0.137,ALERT,213.06,301.17,59.981,1499595303,"201051344001145","219011344069620",22.76,15.00,0,298.47,303.28,3.2,1.1,0.000,769564.3,769564.3,13179,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1499595351,2202465.00
07/09/2017 06:15,2,0.156,ALERT,212.83,300.27,59.970,1499595303,"201051344000651","219011344069620",23.30,14.30,0,297.57,302.07,3.7,1.6,0.000,758348.8,758348.8,13176,0,0,0,L,1122011218,0,122.46,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499595353,2202466.00
07/09/2017 06:15,2,0.061,ALERT,211.25,297.26,59.975,1499595303,"274151322000088","219011344069620",23.06,16.00,0,295.46,300.27,1.4,0.0,0.000,968748.0,968748.0,13086,0,0,0,L,1151911521,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499595355,2202467.00
07/09/2017 06:15,2,0.008,ALERT,212.38,296.96,59.975,1499595303,"274151322000068","219011344069620",40.35,16.70,0,294.86,384.73,0.0,0.0,0.000,840783.4,840783.4,13428,0,0,0,L,1151911521,0,122.01,122.46,0002,16,0,0,0,0,0,0,64,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1499595357,2202468.00
07/09/2017 06:15,2,0.158,ALERT,212.38,300.57,59.954,1499595303,"201051344001135","219011344069620",23.72,15.00,0,298.17,302.98,3.8,1.8,0.000,753809.9,753809.9,13160,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1499595359,2202469.00
07/09/2017 06:15,2,0.150,ALERT,212.38,301.17,59.975,1499595303,"201051344000594","219011344069620",23.85,15.50,0,298.47,302.68,3.7,1.6,0.000,773000.3,773000.3,13168,0,0,0,L,1122011218,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499595360,2202470.00
07/09/2017 06:15,2,0.156,ALERT,212.83,300.57,59.954,1499595303,"201051344001203","219011344069620",22.88,15.00,0,298.17,304.18,3.6,1.6,0.000,763405.3,763405.3,13201,0,0,0,L,1122011218,0,122.46,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499595362,2202471.00
07/09/2017 06:15,2,0.072,ALERT,211.48,298.17,59.975,1499595303,"274151322000054","219011344069620",23.40,16.30,0,295.46,300.57,1.8,0.0,0.000,985470.7,985470.7,13068,0,0,0,L,1151911521,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499595364,2202472.00
07/09/2017 06:15,2,0.156,ALERT,213.06,299.67,59.986,1499595303,"201051344000867","219011344069620",22.88,15.80,0,298.47,302.37,3.6,1.6,0.000,757194.9,757194.9,13202,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1499595366,2202473.00
07/09/2017 06:15,2,0.180,ALERT,212.83,300.87,59.986,1499595303,"201051344001093","219011344069620",22.50,15.80,0,298.17,302.07,4.1,2.0,0.000,761509.5,761509.5,13191,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1499595368,2202474.00
07/09/2017 06:15,2,0.109,ALERT,212.61,300.27,59.986,1499595303,"201051344000900","219011344069620",23.14,15.00,0,298.47,302.07,2.6,0.6,0.000,778824.3,778824.3,13188,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499595370,2202475.00
07/09/2017 06:15,2,0.156,ALERT,212.83,299.97,59.981,1499595303,"201051344000648","219011344069620",23.66,14.70,0,298.17,302.07,3.8,1.7,0.000,766520.1,766520.1,13170,0,0,0,L,1122011218,0,120.88,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499595371,2202476.00
07/09/2017 06:15,2,0.160,ALERT,213.06,301.17,59.975,1499595303,"201051344000569","219011344069620",23.02,15.30,0,299.37,302.98,3.8,1.7,0.000,780859.6,780859.6,13146,0,0,0,L,1122011218,0,120.88,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1499595373,2202477.00
07/09/2017 06:15,2,0.160,ALERT,212.83,300.87,59.986,1499595303,"201051344000983","219011344069620",23.52,15.30,0,299.07,302.68,3.8,1.8,0.000,771461.8,771461.8,13175,0,0,0,L,1122011218,0,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1499595375,2202478.00
07/09/2017 06:15,2,0.158,ALERT,213.06,300.57,59.975,1499595303,"201051344001158","219011344069620",21.39,14.70,0,298.17,301.77,3.5,1.4,0.000,756166.5,756166.5,13175,0,0,0,L,1122011218,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1499595377,2202479.00
07/09/2017 06:15,2,0.154,ALERT,213.51,301.17,59.933,1499595303,"201051344000576","219011344069620",23.04,15.00,0,298.77,302.37,3.6,1.6,0.000,770712.2,770712.2,13176,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1499595379,2202480.00
07/09/2017 06:15,2,0.086,ALERT,212.16,297.57,59.970,1499595303,"274151322000087","219011344069620",23.04,16.30,0,294.86,299.97,2.0,0.0,0.000,959634.3,959634.3,13269,0,0,0,L,1151911521,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1499595380,2202481.00
07/09/2017 06:30,2,0.201,ACTIVE,213.96,339.04,59.944,1499596203,"201051344000645","219011344069620",27.71,16.30,0,298.17,352.87,5.7,3.6,0.013,769653.2,769653.2,13160,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596204,2202482.00
07/09/2017 06:30,2,0.139,ACTIVE,212.61,337.54,59.959,1499596203,"274151322000085","219011344069620",25.60,17.30,0,296.06,345.96,3.6,1.6,0.009,980965.1,980965.1,13077,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596205,2202483.00
07/09/2017 06:30,2,0.232,ACTIVE,213.96,340.55,59.949,1499596203,"201051344000633","219011344069620",27.10,15.80,0,296.06,352.57,6.4,4.2,0.013,756490.6,756490.6,13210,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596206,2202484.00
07/09/2017 06:30,2,0.232,ACTIVE,213.51,338.74,59.959,1499596203,"201051344000469","219011344069620",27.99,15.30,0,297.26,349.86,6.6,4.4,0.013,760008.4,760008.4,13182,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596207,2202485.00
07/09/2017 06:30,2,0.223,ACTIVE,213.06,338.74,59.965,1499596203,"201051344000646","219011344069620",27.45,15.80,0,298.47,349.86,6.2,4.0,0.013,755001.8,755001.8,13174,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596208,2202486.00
07/09/2017 06:30,2,0.164,ACTIVE,212.38,337.24,59.965,1499596203,"274151322000052","219011344069620",26.54,17.30,0,296.06,349.26,4.4,2.3,0.013,1020219.6,1020219.6,13087,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596209,2202487.00
07/09/2017 06:30,2,0.236,ACTIVE,213.51,339.04,59.959,1499596203,"201051344000585","219011344069620",27.75,16.30,0,298.47,349.86,6.7,4.5,0.004,768011.8,768011.8,13175,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596210,2202488.00
07/09/2017 06:30,2,0.201,ACTIVE,213.29,338.14,59.975,1499596203,"201051344001230","219011344069620",27.69,15.50,0,299.07,347.46,5.7,3.5,0.013,759550.2,759550.2,13195,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596211,2202489.00
07/09/2017 06:30,2,0.223,ACTIVE,213.74,339.04,59.965,1499596203,"201051344000582","219011344069620",27.39,15.50,0,299.67,351.07,6.2,4.1,0.013,748854.7,748854.7,13165,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596212,2202490.00
07/09/2017 06:30,2,0.248,ACTIVE,212.83,338.14,59.954,1499596203,"201051344000955","219011344069620",27.19,15.80,0,298.77,349.56,6.8,4.7,0.013,768476.8,768476.8,13185,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596213,2202491.00
07/09/2017 06:30,2,0.078,ALERT,212.61,337.24,59.954,1499596203,"274151322000094","219011344069620",29.46,16.30,0,295.46,390.74,2.4,0.4,0.004,840155.4,840155.4,13415,0,0,0,L,1151911521,0,122.01,122.68,0002,12,0,0,0,0,0,0,164,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596214,2202492.00
07/09/2017 06:30,2,0.256,ACTIVE,213.51,338.14,59.959,1499596203,"201051344000579","219011344069620",27.85,16.00,0,298.77,347.46,7.3,5.1,0.013,778165.3,778165.3,13173,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596215,2202493.00
07/09/2017 06:30,2,0.236,ACTIVE,213.29,337.54,59.959,1499596203,"201051344000890","219011344069620",27.29,16.00,0,299.67,349.26,6.5,4.4,0.013,762510.9,762510.9,13184,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596216,2202494.00
07/09/2017 06:30,2,0.238,ACTIVE,213.51,339.04,59.970,1499596203,"201051344000438","219011344069620",27.31,15.50,0,299.37,351.37,6.6,4.4,0.009,765017.8,765017.8,13171,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596217,2202495.00
07/09/2017 06:30,2,0.256,ACTIVE,213.51,338.74,59.959,1499596203,"201051344000417","219011344069620",18.05,15.80,0,298.17,348.36,4.7,2.6,0.000,692368.5,692368.5,13197,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596218,2202496.00
07/09/2017 06:30,2,0.139,ACTIVE,212.38,337.54,59.954,1499596203,"274151322000083","219011344069620",26.20,17.00,0,296.66,350.17,3.7,1.7,0.013,1009935.2,1009935.2,13091,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596219,2202497.00
07/09/2017 06:30,2,0.146,ACTIVE,213.06,337.54,59.975,1499596203,"274151322000076","219011344069620",26.68,17.30,0,296.66,373.61,4.0,1.9,0.013,1077672.0,1077672.0,13098,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596220,2202498.00
07/09/2017 06:30,2,0.225,ACTIVE,213.51,338.44,59.965,1499596203,"201051344000868","219011344069620",27.39,16.00,0,299.67,351.07,6.3,4.1,0.009,758416.8,758416.8,13187,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596221,2202499.00
07/09/2017 06:30,2,0.129,ACTIVE,212.38,337.54,59.959,1499596203,"274151322000095","219011344069620",26.90,17.00,0,297.57,345.96,3.5,1.5,0.013,1067294.0,1067294.0,13107,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596222,2202500.00
07/09/2017 06:30,2,0.195,ACTIVE,213.51,339.95,59.975,1499596203,"201051344000988","219011344069620",17.93,15.80,0,296.36,342.35,3.6,1.5,0.004,664790.4,664790.4,13167,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596222,2202501.00
07/09/2017 06:30,2,0.223,ACTIVE,213.29,337.54,59.970,1499596203,"201051344001025","219011344069620",27.19,15.80,0,299.07,350.47,6.2,4.0,0.013,765271.5,765271.5,13178,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596223,2202502.00
07/09/2017 06:30,2,0.225,ACTIVE,213.51,337.84,59.970,1499596203,"201051344000458","219011344069620",27.79,16.70,0,298.47,346.56,6.3,4.2,0.013,769892.4,769892.4,13157,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596224,2202503.00
07/09/2017 06:30,2,0.232,ACTIVE,214.19,339.95,59.970,1499596203,"201051344000853","219011344069620",25.76,15.80,0,298.17,352.27,6.1,4.0,0.013,770957.4,770957.4,13174,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596225,2202504.00
07/09/2017 06:30,2,0.205,ACTIVE,213.74,339.34,59.981,1499596203,"201051344000685","219011344069620",27.27,15.80,0,298.77,352.27,5.7,3.5,0.013,764907.4,764907.4,13198,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596226,2202505.00
07/09/2017 06:30,2,0.221,ACTIVE,213.51,339.34,59.970,1499596203,"201051344000917","219011344069620",26.54,16.70,0,297.57,347.76,5.9,3.8,0.018,761575.1,761575.1,13185,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596227,2202506.00
07/09/2017 06:30,2,0.209,ACTIVE,213.74,339.65,59.970,1499596203,"201051344001145","219011344069620",26.88,15.50,0,299.37,351.37,5.7,3.6,0.013,769564.9,769564.9,13181,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596228,2202507.00
07/09/2017 06:30,2,0.234,ACTIVE,213.51,339.04,59.975,1499596203,"201051344000651","219011344069620",27.12,15.30,0,298.47,351.37,6.5,4.3,0.009,758349.5,758349.5,13178,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596229,2202508.00
07/09/2017 06:30,2,0.082,ACTIVE,212.16,336.64,59.959,1499596203,"274151322000088","219011344069620",28.96,17.30,0,296.06,341.45,2.4,0.4,0.000,968748.0,968748.0,13088,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596230,2202509.00
07/09/2017 06:30,2,0.100,ALERT,213.29,338.74,59.959,1499596203,"274151322000068","219011344069620",29.74,17.50,0,295.76,391.94,3.1,1.0,0.004,840783.4,840783.4,13430,0,0,0,L,1151911521,0,122.68,122.91,0002,15,0,0,0,0,0,0,142,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596232,2202510.00
07/09/2017 06:30,2,0.232,ACTIVE,213.06,337.24,59.991,1499596203,"201051344001135","219011344069620",27.35,15.80,0,299.37,348.66,6.5,4.3,0.013,753810.7,753810.7,13162,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596233,2202511.00
07/09/2017 06:30,2,0.232,ACTIVE,213.29,338.44,59.965,1499596203,"201051344000594","219011344069620",27.23,16.30,0,298.17,348.36,6.5,4.3,0.013,773001.1,773001.1,13170,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596233,2202512.00
07/09/2017 06:30,2,0.197,ACTIVE,213.74,338.74,59.922,1499596203,"201051344001203","219011344069620",28.84,15.50,0,299.07,349.26,5.8,3.7,0.013,763405.9,763405.9,13203,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596234,2202513.00
07/09/2017 06:30,2,0.141,ACTIVE,212.38,337.54,59.959,1499596203,"274151322000054","219011344069620",25.82,17.80,0,296.96,345.06,3.7,1.6,0.018,985470.8,985470.8,13070,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596235,2202514.00
07/09/2017 06:30,2,0.223,ACTIVE,213.74,338.44,59.965,1499596203,"201051344000867","219011344069620",27.21,16.70,0,298.17,350.17,6.2,4.0,0.013,757195.6,757195.6,13204,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596236,2202515.00
07/09/2017 06:30,2,0.246,ALERT,213.51,339.04,59.965,1499596203,"201051344001093","219011344069620",27.25,16.30,0,299.07,351.07,6.8,4.6,0.009,761510.3,761510.3,13193,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596238,2202516.00
07/09/2017 06:30,2,0.180,ACTIVE,213.51,338.74,59.996,1499596203,"201051344000900","219011344069620",26.98,15.80,0,298.47,347.16,4.9,2.8,0.013,778824.7,778824.7,13190,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596239,2202517.00
07/09/2017 06:30,2,0.232,ACTIVE,213.74,339.04,59.928,1499596203,"201051344000648","219011344069620",27.41,15.50,0,298.47,351.37,6.5,4.3,0.013,766520.9,766520.9,13172,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596240,2202518.00
07/09/2017 06:30,2,0.225,ACTIVE,213.74,338.74,59.981,1499596203,"201051344000569","219011344069620",27.75,16.00,0,299.37,350.47,6.4,4.2,0.018,780860.3,780860.3,13148,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596241,2202519.00
07/09/2017 06:30,2,0.234,ACTIVE,213.74,338.14,59.944,1499596203,"201051344000983","219011344069620",27.25,16.00,0,299.37,348.36,6.5,4.3,0.009,771462.5,771462.5,13177,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596242,2202520.00
07/09/2017 06:30,2,0.217,ACTIVE,213.51,338.44,59.959,1499596203,"201051344001158","219011344069620",27.23,15.80,0,298.47,350.47,6.0,3.9,0.018,756167.2,756167.2,13177,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596243,2202521.00
07/09/2017 06:30,2,0.234,ACTIVE,213.96,339.65,59.965,1499596203,"201051344000576","219011344069620",27.08,15.80,0,299.37,352.57,6.5,4.3,0.013,770712.9,770712.9,13178,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596243,2202522.00
07/09/2017 06:30,2,0.146,ACTIVE,212.61,336.94,59.954,1499596203,"274151322000087","219011344069620",26.06,17.80,0,296.36,345.36,3.9,1.8,0.009,959634.5,959634.5,13271,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499596244,2202523.00
07/09/2017 06:45,2,0.320,ACTIVE,213.96,339.65,59.975,1499597103,"201051344000645","219011344069620",27.93,17.30,0,326.72,350.47,9.1,6.9,0.044,769654.4,769654.4,13161,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597104,2202524.00
07/09/2017 06:45,2,0.254,ACTIVE,212.61,336.94,59.970,1499597103,"274151322000085","219011344069620",26.62,18.30,0,334.54,340.85,6.8,4.7,0.022,980965.7,980965.7,13078,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597105,2202525.00
07/09/2017 06:45,2,0.334,ACTIVE,214.19,341.45,59.954,1499597103,"201051344000633","219011344069620",28.13,17.00,0,313.50,360.69,9.6,7.3,0.049,756491.9,756491.9,13211,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597106,2202526.00
07/09/2017 06:45,2,0.332,ACTIVE,213.74,339.65,59.986,1499597103,"201051344000469","219011344069620",28.78,16.00,0,316.20,355.58,9.7,7.4,0.044,760009.7,760009.7,13183,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597107,2202527.00
07/09/2017 06:45,2,0.334,ACTIVE,213.06,339.04,59.986,1499597103,"201051344000646","219011344069620",27.49,17.30,0,321.91,352.27,9.3,7.1,0.049,755003.1,755003.1,13175,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597108,2202528.00
07/09/2017 06:45,2,0.281,ACTIVE,212.16,336.34,59.986,1499597103,"274151322000052","219011344069620",27.47,18.30,0,333.63,340.85,7.8,5.6,0.027,1020220.4,1020220.4,13088,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597109,2202529.00
07/09/2017 06:45,2,0.352,ACTIVE,213.51,339.95,59.975,1499597103,"201051344000585","219011344069620",27.95,17.30,0,328.82,347.46,10.0,7.7,0.044,768013.2,768013.2,13176,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597110,2202530.00
07/09/2017 06:45,2,0.324,ACTIVE,213.29,338.44,59.981,1499597103,"201051344001230","219011344069620",27.33,16.30,0,310.79,358.58,9.0,6.7,0.035,759551.4,759551.4,13196,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597111,2202531.00
07/09/2017 06:45,2,0.328,ACTIVE,213.96,339.95,59.981,1499597103,"201051344000582","219011344069620",27.71,16.30,0,328.52,347.46,9.2,7.0,0.040,748855.9,748855.9,13166,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597112,2202532.00
07/09/2017 06:45,2,0.355,ACTIVE,213.06,338.74,59.975,1499597103,"201051344000955","219011344069620",27.79,16.70,0,324.92,349.26,10.1,7.8,0.049,768478.2,768478.2,13186,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597113,2202533.00
07/09/2017 06:45,2,0.164,ALERT,212.38,363.39,59.986,1499597103,"274151322000094","219011344069620",33.93,17.50,0,297.57,398.56,5.7,3.6,0.031,840155.7,840155.7,13417,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597115,2202534.00
07/09/2017 06:45,2,0.361,ACTIVE,213.74,339.34,59.981,1499597103,"201051344000579","219011344069620",28.77,17.00,0,327.92,347.16,10.6,8.3,0.044,778166.9,778166.9,13174,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597115,2202535.00
07/09/2017 06:45,2,0.332,ACTIVE,213.51,338.74,59.981,1499597103,"201051344000890","219011344069620",29.00,17.00,0,316.50,356.48,9.8,7.5,0.035,762512.2,762512.2,13185,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597116,2202536.00
07/09/2017 06:45,2,0.336,ACTIVE,213.74,339.65,59.991,1499597103,"201051344000438","219011344069620",28.53,16.30,0,328.22,348.66,9.7,7.5,0.040,765019.1,765019.1,13172,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597117,2202537.00
07/09/2017 06:45,2,0.365,ALERT,213.74,339.95,60.012,1499597103,"201051344000417","219011344069620",18.05,16.70,0,299.07,342.35,6.7,4.5,0.022,692369.3,692369.3,13198,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597119,2202538.00
07/09/2017 06:45,2,0.262,ACTIVE,212.38,337.84,59.975,1499597103,"274151322000083","219011344069620",27.41,17.80,0,332.73,342.05,7.2,5.1,0.040,1009935.9,1009935.9,13092,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597120,2202539.00
07/09/2017 06:45,2,0.273,ACTIVE,213.06,337.84,59.975,1499597103,"274151322000076","219011344069620",27.57,18.30,0,335.44,341.15,7.6,5.4,0.040,1077672.7,1077672.7,13099,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597121,2202540.00
07/09/2017 06:45,2,0.344,ACTIVE,213.51,339.65,59.986,1499597103,"201051344000868","219011344069620",27.95,16.70,0,321.61,353.17,9.8,7.5,0.044,758418.1,758418.1,13188,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597122,2202541.00
