ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 06:45,2,0.258,ACTIVE,212.38,338.44,59.991,1499597103,"274151322000095","219011344069620",27.45,18.00,0,333.93,340.55,7.2,5.0,0.035,1067294.7,1067294.7,13108,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597123,2202542.00
07/09/2017 06:45,2,0.320,ALERT,213.51,340.25,59.954,1499597103,"201051344000988","219011344069620",18.35,17.00,0,297.57,343.25,6.0,3.8,0.031,664791.0,664791.0,13168,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597125,2202543.00
07/09/2017 06:45,2,0.334,ACTIVE,213.51,338.74,59.986,1499597103,"201051344001025","219011344069620",28.09,16.70,0,332.73,343.85,9.5,7.3,0.049,765272.8,765272.8,13179,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597125,2202544.00
07/09/2017 06:45,2,0.350,ACTIVE,213.51,339.34,59.991,1499597103,"201051344000458","219011344069620",27.73,17.30,0,326.42,348.96,9.9,7.6,0.049,769893.7,769893.7,13158,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597126,2202545.00
07/09/2017 06:45,2,0.344,ACTIVE,214.19,341.45,59.986,1499597103,"201051344000853","219011344069620",27.43,16.70,0,329.13,349.86,9.6,7.3,0.049,770958.7,770958.7,13175,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597127,2202546.00
07/09/2017 06:45,2,0.309,ACTIVE,213.74,340.25,60.028,1499597103,"201051344000685","219011344069620",28.19,16.70,0,311.39,361.89,8.8,6.6,0.044,764908.6,764908.6,13199,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597128,2202547.00
07/09/2017 06:45,2,0.328,ACTIVE,213.74,340.55,59.959,1499597103,"201051344000917","219011344069620",27.59,17.30,0,313.50,359.48,9.2,6.9,0.044,761576.3,761576.3,13186,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597129,2202548.00
07/09/2017 06:45,2,0.312,ACTIVE,213.74,339.95,59.996,1499597103,"201051344001145","219011344069620",28.47,16.00,0,315.90,359.18,9.0,6.8,0.044,769566.0,769566.0,13182,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597130,2202549.00
07/09/2017 06:45,2,0.334,ACTIVE,213.51,339.65,59.996,1499597103,"201051344000651","219011344069620",28.31,15.80,0,329.73,348.66,9.6,7.3,0.049,758350.8,758350.8,13179,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597131,2202550.00
07/09/2017 06:45,2,0.139,ACTIVE,212.16,337.24,59.996,1499597103,"274151322000088","219011344069620",30.51,18.30,0,319.81,346.56,4.3,2.2,0.018,968748.2,968748.2,13089,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597132,2202551.00
07/09/2017 06:45,2,0.189,ACTIVE,213.06,379.32,59.959,1499597103,"274151322000068","219011344069620",35.52,19.00,0,325.52,382.33,6.8,4.7,0.035,840783.9,840783.9,13432,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597133,2202552.00
07/09/2017 06:45,2,0.355,ACTIVE,213.29,338.74,60.012,1499597103,"201051344001135","219011344069620",27.81,16.30,0,332.73,342.65,10.0,7.8,0.049,753812.0,753812.0,13163,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597134,2202553.00
07/09/2017 06:45,2,0.338,ACTIVE,213.29,338.74,59.996,1499597103,"201051344000594","219011344069620",29.12,17.30,0,330.33,345.66,10.0,7.7,0.049,773002.4,773002.4,13171,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597134,2202554.00
07/09/2017 06:45,2,0.326,ACTIVE,213.51,339.34,60.002,1499597103,"201051344001203","219011344069620",28.67,16.70,0,324.02,352.57,9.4,7.2,0.049,763407.2,763407.2,13204,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597135,2202555.00
07/09/2017 06:45,2,0.260,ACTIVE,212.38,337.54,59.991,1499597103,"274151322000054","219011344069620",26.86,19.30,0,333.63,340.55,7.1,4.9,0.027,985471.5,985471.5,13071,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597136,2202556.00
07/09/2017 06:45,2,0.346,ACTIVE,213.74,339.04,60.002,1499597103,"201051344000867","219011344069620",28.01,17.50,0,319.81,354.37,9.8,7.6,0.049,757196.9,757196.9,13205,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597137,2202557.00
07/09/2017 06:45,2,0.344,ACTIVE,213.74,339.95,59.996,1499597103,"201051344001093","219011344069620",28.84,17.30,0,314.70,369.10,10.1,7.8,0.040,761511.7,761511.7,13195,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597138,2202558.00
07/09/2017 06:45,2,0.311,ACTIVE,213.51,339.65,59.996,1499597103,"201051344000900","219011344069620",27.35,16.70,0,322.51,352.57,8.6,6.4,0.049,778825.7,778825.7,13191,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597139,2202559.00
07/09/2017 06:45,2,0.352,ACTIVE,213.74,339.04,60.002,1499597103,"201051344000648","219011344069620",27.91,16.00,0,331.83,346.56,9.9,7.7,0.053,766522.2,766522.2,13173,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597140,2202560.00
07/09/2017 06:45,2,0.352,ACTIVE,213.51,339.34,60.002,1499597103,"201051344000569","219011344069620",28.29,17.00,0,333.33,343.25,10.1,7.8,0.053,780861.7,780861.7,13149,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597141,2202561.00
07/09/2017 06:45,2,0.354,ACTIVE,213.74,339.34,60.023,1499597103,"201051344000983","219011344069620",28.21,17.00,0,331.53,345.96,10.2,7.9,0.049,771463.9,771463.9,13178,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597142,2202562.00
07/09/2017 06:45,2,0.336,ACTIVE,213.51,339.65,60.002,1499597103,"201051344001158","219011344069620",28.09,16.70,0,328.82,347.16,9.6,7.3,0.053,756168.4,756168.4,13178,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597143,2202563.00
07/09/2017 06:45,2,0.346,ACTIVE,213.96,340.55,59.991,1499597103,"201051344000576","219011344069620",28.25,16.70,0,321.91,353.77,9.9,7.6,0.049,770714.3,770714.3,13179,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597144,2202564.00
07/09/2017 06:45,2,0.281,ACTIVE,212.61,337.84,59.991,1499597103,"274151322000087","219011344069620",26.42,19.00,0,331.23,343.85,7.6,5.4,0.031,959635.2,959635.2,13272,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499597145,2202565.00
07/09/2017 07:00,2,0.451,ACTIVE,213.74,340.25,59.986,1499598003,"201051344000645","219011344069620",28.47,18.30,0,334.24,346.86,13.0,10.6,0.075,769656.8,769656.8,13162,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598004,2202566.00
07/09/2017 07:00,2,0.373,ACTIVE,212.38,339.34,59.975,1499598003,"274151322000085","219011344069620",27.37,19.30,0,333.93,343.25,10.3,8.0,0.053,980967.5,980967.5,13079,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598005,2202567.00
07/09/2017 07:00,2,0.467,ACTIVE,213.74,341.75,59.981,1499598003,"201051344000633","219011344069620",28.31,18.00,0,332.73,348.36,13.4,11.0,0.080,756494.4,756494.4,13212,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598006,2202568.00
07/09/2017 07:00,2,0.502,ACTIVE,213.29,339.95,59.986,1499598003,"201051344000469","219011344069620",24.21,17.00,0,332.43,346.56,12.3,9.9,0.071,760012.3,760012.3,13184,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598007,2202569.00
07/09/2017 07:00,2,0.484,ACTIVE,213.06,340.25,60.002,1499598003,"201051344000646","219011344069620",24.93,18.30,0,332.73,346.26,12.2,9.9,0.075,755005.5,755005.5,13176,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598008,2202570.00
07/09/2017 07:00,2,0.410,ACTIVE,211.93,338.44,59.975,1499598003,"274151322000052","219011344069620",27.79,19.50,0,333.63,343.55,11.5,9.2,0.066,1020222.5,1020222.5,13089,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598009,2202571.00
07/09/2017 07:00,2,0.475,ACTIVE,213.51,340.85,60.018,1499598003,"201051344000585","219011344069620",28.35,18.30,0,332.73,346.86,13.6,11.2,0.071,768015.8,768015.8,13177,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598010,2202572.00
07/09/2017 07:00,2,0.441,ACTIVE,213.06,339.34,59.970,1499598003,"201051344001230","219011344069620",27.87,17.50,0,332.13,345.36,12.5,10.1,0.075,759553.7,759553.7,13197,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598010,2202573.00
07/09/2017 07:00,2,0.443,ACTIVE,213.74,340.85,59.986,1499598003,"201051344000582","219011344069620",28.47,17.30,0,333.63,347.16,12.8,10.4,0.071,748858.3,748858.3,13167,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598011,2202574.00
07/09/2017 07:00,2,0.482,ACTIVE,212.83,339.34,59.981,1499598003,"201051344000955","219011344069620",28.03,17.80,0,332.43,346.26,13.7,11.3,0.080,768480.8,768480.8,13187,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598012,2202575.00
07/09/2017 07:00,2,0.238,ACTIVE,212.38,404.87,59.965,1499598003,"274151322000094","219011344069620",38.19,19.50,0,335.74,412.38,9.2,7.0,0.049,840157.3,840157.3,13419,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598013,2202576.00
07/09/2017 07:00,2,0.482,ACTIVE,213.29,339.34,59.975,1499598003,"201051344000579","219011344069620",29.12,18.70,0,333.33,346.86,14.3,11.9,0.080,778169.6,778169.6,13175,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598014,2202577.00
07/09/2017 07:00,2,0.469,ACTIVE,212.83,339.04,59.970,1499598003,"201051344000890","219011344069620",27.99,17.80,0,332.43,346.26,13.3,10.9,0.075,762514.8,762514.8,13186,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598015,2202578.00
07/09/2017 07:00,2,0.461,ACTIVE,213.29,340.25,59.975,1499598003,"201051344000438","219011344069620",28.47,17.50,0,334.54,347.16,13.3,10.9,0.075,765021.7,765021.7,13173,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598016,2202579.00
07/09/2017 07:00,2,0.467,ACTIVE,213.51,339.65,59.944,1499598003,"201051344000417","219011344069620",18.67,17.50,0,333.93,344.15,8.9,6.6,0.049,692370.9,692370.9,13200,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598017,2202580.00
07/09/2017 07:00,2,0.385,ACTIVE,211.93,339.04,59.970,1499598003,"274151322000083","219011344069620",27.83,19.00,0,333.93,343.55,10.8,8.5,0.066,1009937.9,1009937.9,13093,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598018,2202581.00
07/09/2017 07:00,2,0.402,ACTIVE,212.61,337.84,59.970,1499598003,"274151322000076","219011344069620",27.91,19.80,0,334.54,343.85,11.4,9.1,0.062,1077674.8,1077674.8,13100,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598018,2202582.00
07/09/2017 07:00,2,0.477,ACTIVE,213.29,339.95,59.965,1499598003,"201051344000868","219011344069620",28.11,17.50,0,333.63,346.26,13.6,11.2,0.080,758420.7,758420.7,13189,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598019,2202583.00
07/09/2017 07:00,2,0.387,ACTIVE,212.16,338.74,59.965,1499598003,"274151322000095","219011344069620",27.81,19.00,0,333.63,342.95,10.9,8.6,0.057,1067296.6,1067296.6,13109,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598020,2202584.00
07/09/2017 07:00,2,0.434,ACTIVE,213.29,340.55,59.970,1499598003,"201051344000988","219011344069620",18.75,17.80,0,331.83,346.26,8.2,6.0,0.044,664792.4,664792.4,13170,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598021,2202585.00
07/09/2017 07:00,2,0.480,ACTIVE,213.06,339.34,59.965,1499598003,"201051344001025","219011344069620",22.98,17.50,0,333.33,346.56,11.2,8.9,0.066,765275.1,765275.1,13180,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598022,2202586.00
07/09/2017 07:00,2,0.465,ACTIVE,213.29,339.65,59.970,1499598003,"201051344000458","219011344069620",28.39,18.30,0,333.33,346.26,13.4,11.0,0.080,769896.2,769896.2,13159,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598023,2202587.00
07/09/2017 07:00,2,0.463,ACTIVE,213.96,341.75,59.996,1499598003,"201051344000853","219011344069620",28.17,17.80,0,334.84,348.06,13.2,10.8,0.084,770961.2,770961.2,13176,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598024,2202588.00
07/09/2017 07:00,2,0.441,ACTIVE,213.51,341.45,59.986,1499598003,"201051344000685","219011344069620",27.19,17.80,0,334.24,347.16,12.2,9.8,0.080,764910.9,764910.9,13200,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598025,2202589.00
07/09/2017 07:00,2,0.441,ACTIVE,213.51,341.45,60.012,1499598003,"201051344000917","219011344069620",28.07,18.30,0,332.73,346.86,12.6,10.2,0.080,761578.7,761578.7,13187,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598026,2202590.00
07/09/2017 07:00,2,0.459,ACTIVE,213.51,341.45,59.965,1499598003,"201051344001145","219011344069620",24.93,17.30,0,334.24,346.86,11.4,9.1,0.049,769568.4,769568.4,13183,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598027,2202591.00
07/09/2017 07:00,2,0.463,ACTIVE,213.51,340.55,59.965,1499598003,"201051344000651","219011344069620",27.85,17.00,0,333.63,346.86,13.1,10.8,0.071,758353.3,758353.3,13180,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598028,2202592.00
07/09/2017 07:00,2,0.371,ACTIVE,211.93,336.64,59.954,1499598003,"274151322000088","219011344069620",26.82,19.50,0,333.33,342.95,10.1,7.9,0.057,968749.9,968749.9,13090,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598029,2202593.00
07/09/2017 07:00,2,0.266,ACTIVE,212.83,399.16,59.944,1499598003,"274151322000068","219011344069620",37.55,21.30,0,336.34,428.31,10.1,7.8,0.053,840785.7,840785.7,13433,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598029,2202594.00
07/09/2017 07:00,2,0.469,ACTIVE,213.06,339.34,59.938,1499598003,"201051344001135","219011344069620",28.29,17.50,0,333.93,345.96,13.4,11.1,0.080,753814.6,753814.6,13164,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598030,2202595.00
07/09/2017 07:00,2,0.461,ACTIVE,213.06,339.65,59.986,1499598003,"201051344000594","219011344069620",28.92,18.00,0,332.43,345.96,13.6,11.2,0.084,773005.0,773005.0,13172,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598031,2202596.00
07/09/2017 07:00,2,0.465,ACTIVE,213.51,340.25,59.954,1499598003,"201051344001203","219011344069620",27.49,17.50,0,333.63,347.76,13.0,10.6,0.075,763409.6,763409.6,13205,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598032,2202597.00
07/09/2017 07:00,2,0.377,ACTIVE,212.16,338.74,59.959,1499598003,"274151322000054","219011344069620",27.10,20.70,0,333.63,343.25,10.4,8.1,0.053,985473.3,985473.3,13072,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598033,2202598.00
07/09/2017 07:00,2,0.463,ACTIVE,213.51,339.04,59.959,1499598003,"201051344000867","219011344069620",28.47,18.30,0,333.03,346.26,13.4,11.0,0.080,757199.5,757199.5,13206,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598034,2202599.00
07/09/2017 07:00,2,0.477,ACTIVE,213.51,339.04,59.981,1499598003,"201051344001093","219011344069620",27.27,18.30,0,333.33,346.56,13.2,10.8,0.071,761514.3,761514.3,13196,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598035,2202600.00
07/09/2017 07:00,2,0.434,ACTIVE,213.06,340.55,59.959,1499598003,"201051344000900","219011344069620",27.85,17.30,0,332.73,346.56,12.2,9.9,0.080,778828.0,778828.0,13192,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598036,2202601.00
07/09/2017 07:00,2,0.469,ACTIVE,213.51,339.95,59.959,1499598003,"201051344000648","219011344069620",28.59,17.30,0,334.54,346.86,13.6,11.2,0.075,766524.8,766524.8,13174,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598037,2202602.00
07/09/2017 07:00,2,0.484,ACTIVE,213.29,339.95,59.928,1499598003,"201051344000569","219011344069620",26.94,17.80,0,333.93,346.56,13.2,10.9,0.080,780864.3,780864.3,13150,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598038,2202603.00
07/09/2017 07:00,2,0.477,ACTIVE,213.29,339.95,59.954,1499598003,"201051344000983","219011344069620",28.17,18.30,0,333.03,346.26,13.7,11.3,0.075,771466.5,771466.5,13179,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598039,2202604.00
07/09/2017 07:00,2,0.457,ACTIVE,213.51,340.25,59.965,1499598003,"201051344001158","219011344069620",28.13,17.80,0,333.03,346.56,13.0,10.7,0.080,756170.9,756170.9,13179,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598040,2202605.00
07/09/2017 07:00,2,0.469,ACTIVE,213.74,341.45,59.917,1499598003,"201051344000576","219011344069620",28.19,17.50,0,333.93,347.76,13.4,11.0,0.084,770716.8,770716.8,13180,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598041,2202606.00
07/09/2017 07:00,2,0.387,ACTIVE,212.16,336.94,59.954,1499598003,"274151322000087","219011344069620",27.55,20.30,0,333.63,343.25,10.8,8.5,0.053,959637.2,959637.2,13273,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598042,2202607.00
07/09/2017 07:15,2,0.477,ACTIVE,213.51,340.85,59.991,1499598903,"201051344000645","219011344069620",28.35,19.00,0,333.33,348.66,13.7,11.3,0.084,769659.8,769659.8,13163,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598904,2202608.00
07/09/2017 07:15,2,0.385,ACTIVE,212.16,339.04,59.991,1499598903,"274151322000085","219011344069620",27.75,20.30,0,333.93,344.15,10.9,8.6,0.057,980969.8,980969.8,13080,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598905,2202609.00
07/09/2017 07:15,2,0.473,ACTIVE,213.51,342.65,59.991,1499598903,"201051344000633","219011344069620",29.20,19.00,0,332.43,349.86,14.0,11.6,0.088,756497.5,756497.5,13213,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598906,2202610.00
07/09/2017 07:15,2,0.514,ACTIVE,213.29,340.25,59.991,1499598903,"201051344000469","219011344069620",25.25,18.30,0,332.13,347.76,13.2,10.8,0.084,760015.3,760015.3,13185,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598907,2202611.00
07/09/2017 07:15,2,0.463,ACTIVE,212.61,339.65,59.986,1499598903,"201051344000646","219011344069620",28.61,19.50,0,332.13,347.76,13.4,11.0,0.080,755008.4,755008.4,13177,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598908,2202612.00
07/09/2017 07:15,2,0.422,ACTIVE,211.70,336.94,59.986,1499598903,"274151322000052","219011344069620",27.87,21.00,0,333.03,344.76,11.9,9.5,0.066,1020225.1,1020225.1,13090,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598909,2202613.00
07/09/2017 07:15,2,0.482,ACTIVE,213.06,340.25,60.002,1499598903,"201051344000585","219011344069620",28.82,19.80,0,333.03,348.06,14.1,11.7,0.080,768018.9,768018.9,13178,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598909,2202614.00
07/09/2017 07:15,2,0.457,ACTIVE,212.61,338.44,59.991,1499598903,"201051344001230","219011344069620",28.27,18.70,0,332.13,346.26,13.1,10.7,0.075,759556.6,759556.6,13198,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598910,2202615.00
07/09/2017 07:15,2,0.490,ACTIVE,213.51,340.25,59.996,1499598903,"201051344000582","219011344069620",24.29,18.00,0,333.93,347.76,12.1,9.7,0.066,748861.2,748861.2,13168,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598911,2202616.00
07/09/2017 07:15,2,0.488,ACTIVE,212.38,339.04,59.991,1499598903,"201051344000955","219011344069620",28.59,18.70,0,331.53,346.56,14.2,11.8,0.080,768483.9,768483.9,13188,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598912,2202617.00
07/09/2017 07:15,2,0.256,ACTIVE,211.93,394.65,59.986,1499598903,"274151322000094","219011344069620",37.23,21.30,0,335.14,417.49,9.6,7.4,0.049,840159.4,840159.4,13420,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598913,2202618.00
07/09/2017 07:15,2,0.527,ACTIVE,213.06,339.34,60.018,1499598903,"201051344000579","219011344069620",27.06,20.30,0,332.73,348.06,14.5,12.1,0.084,778172.9,778172.9,13176,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598914,2202619.00
07/09/2017 07:15,2,0.471,ACTIVE,212.61,339.34,59.991,1499598903,"201051344000890","219011344069620",29.02,19.00,0,331.83,347.46,13.8,11.4,0.080,762517.8,762517.8,13187,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598915,2202620.00
07/09/2017 07:15,2,0.455,ACTIVE,213.06,339.95,59.954,1499598903,"201051344000438","219011344069620",29.44,18.70,0,333.33,348.36,13.6,11.2,0.075,765024.7,765024.7,13174,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598916,2202621.00
07/09/2017 07:15,2,0.488,ACTIVE,213.06,339.04,59.981,1499598903,"201051344000417","219011344069620",18.49,18.70,0,332.43,345.66,9.2,6.9,0.044,692372.7,692372.7,13201,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598917,2202622.00
07/09/2017 07:15,2,0.400,ACTIVE,211.93,337.84,59.986,1499598903,"274151322000083","219011344069620",27.75,19.50,0,333.63,344.15,11.3,8.9,0.066,1009940.3,1009940.3,13094,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598918,2202623.00
07/09/2017 07:15,2,0.404,ACTIVE,212.38,337.84,59.991,1499598903,"274151322000076","219011344069620",28.71,21.00,0,334.54,345.36,11.8,9.5,0.071,1077677.4,1077677.4,13101,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598919,2202624.00
07/09/2017 07:15,2,0.498,ACTIVE,212.83,339.95,59.986,1499598903,"201051344000868","219011344069620",28.25,18.30,0,332.13,348.36,14.2,11.8,0.084,758423.7,758423.7,13190,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598920,2202625.00
07/09/2017 07:15,2,0.400,ACTIVE,211.93,337.54,59.981,1499598903,"274151322000095","219011344069620",27.81,19.80,0,333.33,343.85,11.3,9.0,0.066,1067299.0,1067299.0,13110,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598920,2202626.00
07/09/2017 07:15,2,0.459,ACTIVE,213.06,340.25,60.002,1499598903,"201051344000988","219011344069620",18.49,19.00,0,331.83,346.56,8.6,6.4,0.053,664794.1,664794.1,13171,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598921,2202627.00
07/09/2017 07:15,2,0.469,ACTIVE,212.83,338.74,59.991,1499598903,"201051344001025","219011344069620",28.59,18.70,0,332.73,347.76,13.6,11.2,0.084,765278.0,765278.0,13181,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598922,2202628.00
07/09/2017 07:15,2,0.488,ACTIVE,213.06,339.65,60.007,1499598903,"201051344000458","219011344069620",28.31,19.80,0,333.03,347.76,14.0,11.6,0.084,769899.3,769899.3,13160,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598923,2202629.00
07/09/2017 07:15,2,0.479,ACTIVE,213.74,341.75,59.981,1499598903,"201051344000853","219011344069620",28.57,19.00,0,334.84,348.96,13.9,11.5,0.088,770964.2,770964.2,13177,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598924,2202630.00
07/09/2017 07:15,2,0.445,ACTIVE,213.29,340.85,59.996,1499598903,"201051344000685","219011344069620",28.27,18.70,0,333.03,348.96,12.8,10.4,0.080,764913.6,764913.6,13201,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598925,2202631.00
07/09/2017 07:15,2,0.477,ACTIVE,213.06,340.85,59.996,1499598903,"201051344000917","219011344069620",27.47,19.30,0,332.13,347.76,13.3,10.9,0.080,761581.5,761581.5,13188,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598926,2202632.00
07/09/2017 07:15,2,0.455,ACTIVE,213.06,340.25,60.002,1499598903,"201051344001145","219011344069620",28.61,18.30,0,334.84,348.06,13.2,10.8,0.075,769571.2,769571.2,13184,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598927,2202633.00
07/09/2017 07:15,2,0.473,ACTIVE,213.06,340.25,59.996,1499598903,"201051344000651","219011344069620",28.47,18.00,0,333.63,348.06,13.7,11.3,0.080,758356.3,758356.3,13181,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598928,2202634.00
07/09/2017 07:15,2,0.383,ACTIVE,211.70,337.84,59.991,1499598903,"274151322000088","219011344069620",27.45,20.70,0,333.03,343.55,10.7,8.4,0.057,968752.1,968752.1,13091,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598929,2202635.00
07/09/2017 07:15,2,0.275,ACTIVE,212.83,400.06,60.002,1499598903,"274151322000068","219011344069620",37.71,22.80,0,334.84,421.10,10.6,8.3,0.053,840787.9,840787.9,13434,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598929,2202636.00
07/09/2017 07:15,2,0.486,ACTIVE,212.61,338.44,60.002,1499598903,"201051344001135","219011344069620",28.43,18.70,0,332.13,347.16,14.0,11.6,0.084,753817.7,753817.7,13165,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598930,2202637.00
07/09/2017 07:15,2,0.488,ACTIVE,212.61,339.95,60.007,1499598903,"201051344000594","219011344069620",28.59,19.50,0,331.83,347.46,14.2,11.7,0.084,773008.1,773008.1,13173,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598931,2202638.00
07/09/2017 07:15,2,0.510,ACTIVE,213.06,339.34,60.002,1499598903,"201051344001203","219011344069620",24.09,18.70,0,333.03,348.66,12.5,10.1,0.080,763412.5,763412.5,13206,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598932,2202639.00
07/09/2017 07:15,2,0.391,ACTIVE,211.93,338.74,59.996,1499598903,"274151322000054","219011344069620",27.83,21.80,0,332.43,344.45,11.0,8.7,0.066,985475.7,985475.7,13073,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598933,2202640.00
07/09/2017 07:15,2,0.465,ACTIVE,213.29,339.65,59.975,1499598903,"201051344000867","219011344069620",29.60,19.30,0,332.43,347.76,14.0,11.6,0.084,757202.5,757202.5,13207,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598934,2202641.00
07/09/2017 07:15,2,0.520,ACTIVE,213.06,339.34,60.002,1499598903,"201051344001093","219011344069620",23.99,19.30,0,332.43,348.36,12.6,10.3,0.066,761517.2,761517.2,13197,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598935,2202642.00
07/09/2017 07:15,2,0.459,ACTIVE,212.83,340.25,60.034,1499598903,"201051344000900","219011344069620",27.83,18.00,0,332.73,348.06,12.9,10.6,0.084,778830.8,778830.8,13193,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598936,2202643.00
07/09/2017 07:15,2,0.492,ACTIVE,213.06,340.25,60.002,1499598903,"201051344000648","219011344069620",28.69,18.00,0,333.33,348.06,14.3,11.9,0.084,766527.9,766527.9,13175,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598937,2202644.00
07/09/2017 07:15,2,0.496,ACTIVE,213.06,339.65,59.991,1499598903,"201051344000569","219011344069620",28.39,19.00,0,332.73,347.76,14.3,11.9,0.088,780867.3,780867.3,13151,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598938,2202645.00
07/09/2017 07:15,2,0.482,ACTIVE,213.06,339.95,59.996,1499598903,"201051344000983","219011344069620",29.22,19.30,0,333.03,348.06,14.3,11.9,0.084,771469.6,771469.6,13180,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598939,2202646.00
07/09/2017 07:15,2,0.477,ACTIVE,213.06,340.25,59.981,1499598903,"201051344001158","219011344069620",28.15,19.30,0,332.43,348.36,13.6,11.2,0.088,756173.8,756173.8,13180,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598940,2202647.00
07/09/2017 07:15,2,0.518,ACTIVE,213.51,341.75,60.002,1499598903,"201051344000576","219011344069620",24.45,18.30,0,333.33,348.96,12.9,10.5,0.080,770719.8,770719.8,13181,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598940,2202648.00
07/09/2017 07:15,2,0.408,ACTIVE,211.93,339.04,59.991,1499598903,"274151322000087","219011344069620",27.45,21.50,0,333.33,343.85,11.3,9.0,0.057,959639.6,959639.6,13274,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499598941,2202649.00
07/09/2017 07:30,2,0.760,ACTIVE,213.51,343.55,60.007,1499599804,"201051344000645","219011344069620",29.26,19.80,0,333.63,352.87,22.5,19.8,0.168,769663.3,769663.3,13164,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599805,2202650.00
07/09/2017 07:30,2,0.717,ACTIVE,211.70,338.44,59.986,1499599804,"274151322000085","219011344069620",28.69,21.30,0,330.63,346.56,20.8,18.2,0.128,980972.8,980972.8,13081,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599806,2202651.00
07/09/2017 07:30,2,0.773,ACTIVE,213.74,345.06,59.986,1499599804,"201051344000633","219011344069620",29.50,19.80,0,333.03,354.67,23.1,20.4,0.168,756501.2,756501.2,13214,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599807,2202652.00
07/09/2017 07:30,2,0.787,ACTIVE,213.29,343.55,59.986,1499599804,"201051344000469","219011344069620",29.24,19.30,0,332.13,352.57,23.3,20.6,0.172,760019.0,760019.0,13186,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599808,2202653.00
07/09/2017 07:30,2,0.736,ACTIVE,212.61,342.65,59.975,1499599804,"201051344000646","219011344069620",29.36,21.00,0,332.13,351.67,21.9,19.2,0.164,755011.9,755011.9,13178,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599809,2202654.00
07/09/2017 07:30,2,0.770,ACTIVE,211.25,340.55,59.981,1499599804,"274151322000052","219011344069620",29.36,21.80,0,329.43,348.06,22.9,20.2,0.146,1020228.5,1020228.5,13091,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599810,2202655.00
07/09/2017 07:30,2,0.758,ACTIVE,213.06,343.25,59.981,1499599804,"201051344000585","219011344069620",29.30,20.70,0,332.43,351.97,22.5,19.8,0.159,768022.6,768022.6,13179,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599811,2202656.00
07/09/2017 07:30,2,0.781,ACTIVE,212.83,342.95,59.991,1499599804,"201051344001230","219011344069620",28.86,19.80,0,331.53,351.37,22.9,20.2,0.172,759560.1,759560.1,13199,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599811,2202657.00
07/09/2017 07:30,2,0.740,ACTIVE,213.51,343.55,59.996,1499599804,"201051344000582","219011344069620",29.42,19.00,0,333.93,352.27,22.1,19.4,0.159,748864.6,748864.6,13169,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599812,2202658.00
07/09/2017 07:30,2,0.809,ACTIVE,212.61,342.65,59.959,1499599804,"201051344000955","219011344069620",29.04,19.80,0,331.23,351.37,23.8,21.1,0.172,768487.6,768487.6,13189,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599813,2202659.00
07/09/2017 07:30,2,0.520,ACTIVE,211.70,412.68,59.986,1499599804,"274151322000094","219011344069620",38.57,22.30,0,333.93,429.82,20.4,17.7,0.133,840162.1,840162.1,13421,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599814,2202660.00
07/09/2017 07:30,2,0.799,ACTIVE,213.29,342.95,59.991,1499599804,"201051344000579","219011344069620",29.54,21.30,0,332.43,352.57,23.9,21.2,0.172,778176.7,778176.7,13177,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599815,2202661.00
07/09/2017 07:30,2,0.785,ACTIVE,212.83,342.35,59.991,1499599804,"201051344000890","219011344069620",29.64,20.00,0,331.83,352.57,23.6,20.8,0.168,762521.5,762521.5,13188,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599816,2202662.00
07/09/2017 07:30,2,0.762,ACTIVE,213.06,343.55,59.954,1499599804,"201051344000438","219011344069620",29.80,19.50,0,332.73,352.87,23.0,20.3,0.168,765028.3,765028.3,13175,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599817,2202663.00
07/09/2017 07:30,2,0.787,ACTIVE,213.29,341.15,59.991,1499599804,"201051344000417","219011344069620",19.12,19.50,0,332.43,347.76,15.3,12.8,0.106,692375.0,692375.0,13202,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599818,2202664.00
07/09/2017 07:30,2,0.727,ACTIVE,211.48,342.65,59.954,1499599804,"274151322000083","219011344069620",29.22,20.30,0,330.33,347.46,21.6,18.9,0.146,1009943.4,1009943.4,13095,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599819,2202665.00
07/09/2017 07:30,2,0.766,ACTIVE,212.16,339.95,60.002,1499599804,"274151322000076","219011344069620",29.12,21.80,0,330.93,348.06,22.6,19.9,0.150,1077680.7,1077680.7,13102,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599820,2202666.00
07/09/2017 07:30,2,0.807,ACTIVE,213.06,342.95,60.002,1499599804,"201051344000868","219011344069620",28.94,19.00,0,332.43,352.87,23.7,20.9,0.172,758427.5,758427.5,13191,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599821,2202667.00
07/09/2017 07:30,2,0.717,ACTIVE,211.48,338.44,59.996,1499599804,"274151322000095","219011344069620",29.14,21.00,0,330.33,346.86,21.1,18.5,0.137,1067302.1,1067302.1,13111,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599822,2202668.00
07/09/2017 07:30,2,0.787,ACTIVE,213.06,342.65,59.975,1499599804,"201051344000988","219011344069620",18.61,19.80,0,332.43,349.56,14.8,12.4,0.119,664796.2,664796.2,13172,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599822,2202669.00
07/09/2017 07:30,2,0.750,ACTIVE,212.83,342.35,59.986,1499599804,"201051344001025","219011344069620",29.48,19.50,0,333.03,352.27,22.4,19.7,0.164,765281.5,765281.5,13182,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599823,2202670.00
07/09/2017 07:30,2,0.756,ACTIVE,213.29,342.35,59.991,1499599804,"201051344000458","219011344069620",29.04,21.00,0,332.43,352.27,22.2,19.5,0.168,769902.9,769902.9,13161,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599824,2202671.00
07/09/2017 07:30,2,0.752,ACTIVE,213.74,344.45,59.975,1499599804,"201051344000853","219011344069620",29.10,20.00,0,334.84,353.47,22.2,19.5,0.164,770967.8,770967.8,13178,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599825,2202672.00
07/09/2017 07:30,2,0.715,ACTIVE,213.06,343.85,59.986,1499599804,"201051344000685","219011344069620",29.36,19.80,0,332.73,352.57,21.3,18.6,0.168,764917.0,764917.0,13202,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599826,2202673.00
07/09/2017 07:30,2,0.740,ACTIVE,213.06,343.55,59.991,1499599804,"201051344000917","219011344069620",28.84,20.30,0,332.43,352.27,21.6,19.0,0.155,761585.0,761585.0,13189,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599827,2202674.00
07/09/2017 07:30,2,0.740,ACTIVE,213.06,343.25,59.991,1499599804,"201051344001145","219011344069620",28.92,19.30,0,333.93,352.87,21.7,19.0,0.159,769574.7,769574.7,13185,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599828,2202675.00
07/09/2017 07:30,2,0.756,ACTIVE,213.29,343.25,59.991,1499599804,"201051344000651","219011344069620",29.02,19.00,0,333.33,352.57,22.2,19.5,0.164,758359.8,758359.8,13182,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599829,2202676.00
07/09/2017 07:30,2,0.740,ACTIVE,211.25,339.65,59.981,1499599804,"274151322000088","219011344069620",28.23,21.50,0,329.13,347.16,21.2,18.5,0.137,968755.2,968755.2,13092,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599830,2202677.00
07/09/2017 07:30,2,0.531,ACTIVE,212.16,406.37,59.981,1499599804,"274151322000068","219011344069620",37.91,24.30,0,334.54,425.31,20.4,17.8,0.128,840790.8,840790.8,13435,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599831,2202678.00
07/09/2017 07:30,2,0.777,ACTIVE,212.83,342.05,59.981,1499599804,"201051344001135","219011344069620",29.32,19.50,0,332.43,351.97,23.1,20.4,0.159,753821.3,753821.3,13166,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599832,2202679.00
07/09/2017 07:30,2,0.793,ACTIVE,212.83,343.25,59.996,1499599804,"201051344000594","219011344069620",29.28,20.70,0,331.83,351.97,23.6,20.8,0.172,773011.8,773011.8,13174,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599832,2202680.00
07/09/2017 07:30,2,0.795,ACTIVE,213.29,342.65,60.012,1499599804,"201051344001203","219011344069620",29.14,19.30,0,333.03,353.77,23.5,20.7,0.177,763416.1,763416.1,13207,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599833,2202681.00
07/09/2017 07:30,2,0.732,ACTIVE,211.48,337.54,59.986,1499599804,"274151322000054","219011344069620",28.45,22.50,0,330.03,347.16,21.2,18.5,0.133,985478.7,985478.7,13074,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599834,2202682.00
07/09/2017 07:30,2,0.814,ACTIVE,213.29,342.65,59.991,1499599804,"201051344000867","219011344069620",29.30,20.00,0,332.43,352.57,24.2,21.4,0.177,757206.3,757206.3,13208,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599835,2202683.00
07/09/2017 07:30,2,0.832,ACTIVE,213.29,344.45,60.018,1499599804,"201051344001093","219011344069620",29.68,20.00,0,333.03,353.77,25.0,22.2,0.186,761520.9,761520.9,13198,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599836,2202684.00
