ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 07:30,2,0.768,ACTIVE,213.29,343.55,60.002,1499599804,"201051344000900","219011344069620",29.56,19.00,0,332.43,352.87,23.0,20.3,0.177,778834.2,778834.2,13194,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599837,2202685.00
07/09/2017 07:30,2,0.787,ACTIVE,213.29,343.25,59.991,1499599804,"201051344000648","219011344069620",29.28,19.00,0,333.33,352.87,23.4,20.6,0.177,766531.6,766531.6,13176,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599838,2202686.00
07/09/2017 07:30,2,0.791,ACTIVE,213.29,343.55,59.991,1499599804,"201051344000569","219011344069620",29.34,19.80,0,333.63,352.57,23.6,20.9,0.177,780871.0,780871.0,13152,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599839,2202687.00
07/09/2017 07:30,2,0.801,ACTIVE,213.29,342.95,59.991,1499599804,"201051344000983","219011344069620",28.96,20.30,0,332.73,352.57,23.6,20.8,0.172,771473.3,771473.3,13181,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599840,2202688.00
07/09/2017 07:30,2,0.811,ACTIVE,213.51,343.55,59.986,1499599804,"201051344001158","219011344069620",28.73,20.30,0,332.43,353.17,23.6,20.9,0.181,756177.4,756177.4,13181,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599841,2202689.00
07/09/2017 07:30,2,0.799,ACTIVE,213.74,344.45,59.996,1499599804,"201051344000576","219011344069620",29.24,19.00,0,333.63,353.77,23.6,20.9,0.181,770723.5,770723.5,13182,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599842,2202690.00
07/09/2017 07:30,2,0.779,ACTIVE,211.70,342.95,60.002,1499599804,"274151322000087","219011344069620",28.53,22.50,0,329.13,347.16,22.5,19.8,0.133,959642.8,959642.8,13275,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499599842,2202691.00
07/09/2017 07:45,2,0.771,ACTIVE,213.51,342.65,59.981,1499600703,"201051344000645","219011344069620",28.73,20.30,0,334.54,354.97,22.4,19.7,0.164,769668.3,769668.3,13165,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600704,2202692.00
07/09/2017 07:45,2,0.725,ACTIVE,211.48,337.84,59.965,1499600703,"274151322000085","219011344069620",27.75,22.30,0,330.33,348.66,20.3,17.7,0.128,980977.3,980977.3,13082,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600705,2202693.00
07/09/2017 07:45,2,0.771,ACTIVE,213.29,344.45,59.970,1499600703,"201051344000633","219011344069620",29.12,20.70,0,332.73,356.18,22.8,20.1,0.177,756506.2,756506.2,13215,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600706,2202694.00
07/09/2017 07:45,2,0.783,ACTIVE,213.06,343.55,59.928,1499600703,"201051344000469","219011344069620",29.04,20.00,0,331.83,355.28,23.1,20.4,0.177,760024.0,760024.0,13187,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600707,2202695.00
07/09/2017 07:45,2,0.779,ACTIVE,212.38,341.75,59.917,1499600703,"201051344000646","219011344069620",28.59,21.80,0,331.83,354.37,22.6,19.9,0.172,755016.8,755016.8,13179,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600708,2202696.00
07/09/2017 07:45,2,0.756,ACTIVE,211.03,336.34,59.965,1499600703,"274151322000052","219011344069620",28.41,22.80,0,328.82,350.17,21.8,19.1,0.137,1020233.3,1020233.3,13092,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600709,2202697.00
07/09/2017 07:45,2,0.793,ACTIVE,212.83,343.25,59.970,1499600703,"201051344000585","219011344069620",29.32,22.00,0,333.03,354.07,23.6,20.8,0.172,768027.7,768027.7,13180,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600710,2202698.00
07/09/2017 07:45,2,0.756,ACTIVE,212.61,341.75,59.944,1499600703,"201051344001230","219011344069620",28.82,21.30,0,331.83,353.17,22.1,19.4,0.159,759564.9,759564.9,13200,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600711,2202699.00
07/09/2017 07:45,2,0.750,ACTIVE,213.29,342.35,60.012,1499600703,"201051344000582","219011344069620",29.10,20.00,0,334.54,354.67,22.2,19.5,0.159,748869.5,748869.5,13170,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600712,2202700.00
07/09/2017 07:45,2,0.795,ACTIVE,212.38,342.05,59.981,1499600703,"201051344000955","219011344069620",28.92,20.70,0,332.13,354.37,23.4,20.6,0.172,768492.8,768492.8,13190,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600712,2202701.00
07/09/2017 07:45,2,0.486,ACTIVE,211.48,405.47,59.959,1499600703,"274151322000094","219011344069620",38.17,23.80,0,333.63,428.61,18.9,16.3,0.119,840166.2,840166.2,13422,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600713,2202702.00
07/09/2017 07:45,2,0.801,ACTIVE,213.06,342.35,59.965,1499600703,"201051344000579","219011344069620",29.30,22.30,0,333.33,354.97,23.8,21.1,0.168,778181.9,778181.9,13178,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600714,2202703.00
07/09/2017 07:45,2,0.795,ACTIVE,212.61,341.75,59.970,1499600703,"201051344000890","219011344069620",28.88,21.30,0,332.73,354.67,23.3,20.5,0.164,762526.6,762526.6,13189,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600715,2202704.00
07/09/2017 07:45,2,0.779,ACTIVE,212.83,342.65,59.944,1499600703,"201051344000438","219011344069620",29.14,20.70,0,333.93,354.67,23.0,20.3,0.168,765033.4,765033.4,13176,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600716,2202705.00
07/09/2017 07:45,2,0.799,ACTIVE,213.06,340.85,59.981,1499600703,"201051344000417","219011344069620",18.79,20.70,0,333.33,350.17,15.2,12.8,0.106,692378.1,692378.1,13203,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600717,2202706.00
07/09/2017 07:45,2,0.725,ACTIVE,211.48,341.45,59.981,1499600703,"274151322000083","219011344069620",28.59,21.80,0,329.73,349.26,21.0,18.3,0.137,1009948.0,1009948.0,13096,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600718,2202707.00
07/09/2017 07:45,2,0.770,ACTIVE,211.93,341.75,59.970,1499600703,"274151322000076","219011344069620",28.86,23.30,0,330.03,350.17,22.5,19.8,0.155,1077685.6,1077685.6,13103,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600719,2202708.00
07/09/2017 07:45,2,0.789,ACTIVE,212.83,342.65,59.975,1499600703,"201051344000868","219011344069620",28.92,19.80,0,332.43,354.67,23.1,20.4,0.168,758432.6,758432.6,13192,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600720,2202709.00
07/09/2017 07:45,2,0.760,ACTIVE,211.25,337.54,59.986,1499600703,"274151322000095","219011344069620",28.11,22.00,0,329.73,348.66,21.6,18.9,0.141,1067306.8,1067306.8,13112,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600721,2202710.00
07/09/2017 07:45,2,0.781,ACTIVE,213.06,342.35,59.981,1499600703,"201051344000988","219011344069620",18.53,20.70,0,331.83,352.27,14.7,12.2,0.115,664799.3,664799.3,13173,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600722,2202711.00
07/09/2017 07:45,2,0.781,ACTIVE,212.83,342.05,59.970,1499600703,"201051344001025","219011344069620",29.08,20.70,0,333.33,354.37,23.0,20.3,0.172,765286.5,765286.5,13183,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600723,2202712.00
07/09/2017 07:45,2,0.770,ACTIVE,213.06,342.35,59.970,1499600703,"201051344000458","219011344069620",29.02,21.80,0,332.73,354.07,22.6,19.9,0.172,769907.9,769907.9,13162,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600724,2202713.00
07/09/2017 07:45,2,0.756,ACTIVE,213.51,343.25,59.981,1499600703,"201051344000853","219011344069620",29.46,21.00,0,335.14,355.58,22.6,19.9,0.168,770972.8,770972.8,13179,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600724,2202714.00
07/09/2017 07:45,2,0.748,ACTIVE,213.06,343.85,59.970,1499600703,"201051344000685","219011344069620",28.73,20.70,0,332.73,354.97,21.8,19.1,0.172,764921.7,764921.7,13203,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600725,2202715.00
07/09/2017 07:45,2,0.738,ACTIVE,213.06,343.25,59.991,1499600703,"201051344000917","219011344069620",29.28,21.30,0,333.33,354.37,22.0,19.3,0.164,761589.8,761589.8,13190,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600726,2202716.00
07/09/2017 07:45,2,0.762,ACTIVE,213.06,342.65,59.975,1499600703,"201051344001145","219011344069620",28.67,20.30,0,334.24,354.67,22.2,19.5,0.159,769579.5,769579.5,13186,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600727,2202717.00
07/09/2017 07:45,2,0.766,ACTIVE,213.06,342.95,59.944,1499600703,"201051344000651","219011344069620",29.14,19.80,0,333.63,354.67,22.6,19.9,0.164,758364.8,758364.8,13183,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600728,2202718.00
07/09/2017 07:45,2,0.713,ACTIVE,211.25,341.45,59.970,1499600703,"274151322000088","219011344069620",27.87,22.50,0,329.73,348.66,20.1,17.5,0.119,968759.6,968759.6,13093,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600729,2202719.00
07/09/2017 07:45,2,0.510,ACTIVE,212.16,403.67,59.981,1499600703,"274151322000068","219011344069620",37.69,25.50,0,333.93,425.61,19.5,16.9,0.115,840795.1,840795.1,13436,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600730,2202720.00
07/09/2017 07:45,2,0.799,ACTIVE,212.61,341.75,59.970,1499600703,"201051344001135","219011344069620",28.65,20.70,0,333.03,353.77,23.2,20.5,0.168,753826.5,753826.5,13167,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600731,2202721.00
07/09/2017 07:45,2,0.779,ACTIVE,212.61,342.35,59.975,1499600703,"201051344000594","219011344069620",29.04,21.80,0,331.83,354.67,23.0,20.3,0.164,773016.9,773016.9,13175,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600732,2202722.00
07/09/2017 07:45,2,0.773,ACTIVE,213.06,342.35,59.981,1499600703,"201051344001203","219011344069620",28.98,20.30,0,333.93,355.58,22.7,20.0,0.172,763421.1,763421.1,13208,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600733,2202723.00
07/09/2017 07:45,2,0.713,ACTIVE,211.25,340.25,59.986,1499600703,"274151322000054","219011344069620",28.11,23.30,0,329.13,348.66,20.3,17.7,0.137,985483.1,985483.1,13075,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600734,2202724.00
07/09/2017 07:45,2,0.771,ACTIVE,213.06,341.75,59.944,1499600703,"201051344000867","219011344069620",29.32,21.00,0,332.43,354.37,22.9,20.2,0.168,757211.4,757211.4,13209,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600735,2202725.00
07/09/2017 07:45,2,0.771,ACTIVE,213.06,342.95,59.965,1499600703,"201051344001093","219011344069620",28.98,21.00,0,333.93,355.58,22.7,20.0,0.155,761525.9,761525.9,13199,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600736,2202726.00
07/09/2017 07:45,2,0.754,ACTIVE,213.06,342.95,60.028,1499600703,"201051344000900","219011344069620",28.75,19.80,0,333.03,354.97,22.0,19.3,0.168,778839.0,778839.0,13195,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600737,2202727.00
07/09/2017 07:45,2,0.768,ACTIVE,213.06,342.65,59.954,1499600703,"201051344000648","219011344069620",29.08,19.80,0,333.03,354.97,22.6,19.9,0.168,766536.6,766536.6,13177,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600738,2202728.00
07/09/2017 07:45,2,0.791,ACTIVE,213.06,342.35,60.012,1499600703,"201051344000569","219011344069620",28.67,21.00,0,333.03,354.97,23.0,20.3,0.164,780876.1,780876.1,13153,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600739,2202729.00
07/09/2017 07:45,2,0.785,ACTIVE,213.06,342.35,59.975,1499600703,"201051344000983","219011344069620",29.06,21.30,0,333.03,354.37,23.1,20.4,0.172,771478.4,771478.4,13182,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600740,2202730.00
07/09/2017 07:45,2,0.770,ACTIVE,212.83,342.65,59.970,1499600703,"201051344001158","219011344069620",28.90,21.30,0,333.63,354.97,22.5,19.8,0.168,756182.4,756182.4,13182,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600741,2202731.00
07/09/2017 07:45,2,0.760,ACTIVE,213.29,344.15,59.996,1499600703,"201051344000576","219011344069620",28.96,19.80,0,333.63,355.88,22.3,19.6,0.164,770728.4,770728.4,13183,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600741,2202732.00
07/09/2017 07:45,2,0.732,ACTIVE,211.48,339.95,59.965,1499600703,"274151322000087","219011344069620",27.83,24.00,0,328.52,348.36,20.6,18.0,0.115,959647.3,959647.3,13276,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499600742,2202733.00
07/09/2017 08:00,2,0.824,ACTIVE,213.51,344.15,60.034,1499601604,"201051344000645","219011344069620",28.88,21.50,0,333.63,356.18,24.1,21.4,0.186,769673.7,769673.7,13166,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601605,2202734.00
07/09/2017 08:00,2,0.775,ACTIVE,211.48,338.44,60.018,1499601604,"274151322000085","219011344069620",27.63,23.00,0,329.13,348.66,21.7,19.0,0.137,980982.1,980982.1,13083,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601606,2202735.00
07/09/2017 08:00,2,0.834,ACTIVE,213.29,345.06,59.981,1499601604,"201051344000633","219011344069620",28.90,21.50,0,333.03,357.38,24.5,21.7,0.194,756511.6,756511.6,13216,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601606,2202736.00
07/09/2017 08:00,2,0.844,ACTIVE,213.06,343.55,59.981,1499601604,"201051344000469","219011344069620",28.75,21.00,0,332.43,355.88,24.6,21.8,0.186,760029.6,760029.6,13188,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601607,2202737.00
07/09/2017 08:00,2,0.828,ACTIVE,212.38,342.65,59.991,1499601604,"201051344000646","219011344069620",28.77,22.80,0,331.83,355.58,24.1,21.4,0.181,755022.2,755022.2,13180,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601608,2202738.00
07/09/2017 08:00,2,0.811,ACTIVE,211.25,339.04,59.981,1499601604,"274151322000052","219011344069620",28.15,24.00,0,329.13,349.86,23.1,20.4,0.155,1020238.5,1020238.5,13093,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601609,2202739.00
07/09/2017 08:00,2,0.861,ACTIVE,213.06,344.45,60.018,1499601604,"201051344000585","219011344069620",28.71,22.80,0,333.33,356.48,25.1,22.3,0.186,768033.4,768033.4,13181,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601610,2202740.00
07/09/2017 08:00,2,0.814,ACTIVE,212.61,342.05,59.991,1499601604,"201051344001230","219011344069620",28.45,22.00,0,330.93,354.67,23.5,20.8,0.177,759570.2,759570.2,13201,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601611,2202741.00
07/09/2017 08:00,2,0.805,ACTIVE,213.29,343.85,60.012,1499601604,"201051344000582","219011344069620",28.96,21.00,0,332.73,356.18,23.6,20.9,0.177,748874.8,748874.8,13171,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601612,2202742.00
07/09/2017 08:00,2,0.848,ACTIVE,212.16,342.65,59.991,1499601604,"201051344000955","219011344069620",28.80,21.80,0,331.83,354.67,24.8,22.0,0.186,768498.4,768498.4,13191,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601613,2202743.00
07/09/2017 08:00,2,0.521,ACTIVE,211.25,402.77,59.981,1499601604,"274151322000094","219011344069620",37.55,24.80,0,333.63,426.21,19.8,17.2,0.128,840170.7,840170.7,13423,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601614,2202744.00
07/09/2017 08:00,2,0.863,ACTIVE,212.83,342.65,60.012,1499601604,"201051344000579","219011344069620",28.82,23.00,0,332.73,356.18,25.2,22.4,0.181,778187.7,778187.7,13179,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601615,2202745.00
07/09/2017 08:00,2,0.859,ACTIVE,212.38,342.95,59.949,1499601604,"201051344000890","219011344069620",28.29,22.30,0,331.83,355.58,24.6,21.9,0.177,762532.3,762532.3,13190,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601616,2202746.00
07/09/2017 08:00,2,0.836,ACTIVE,212.83,343.85,59.975,1499601604,"201051344000438","219011344069620",28.61,21.50,0,333.03,356.18,24.3,21.5,0.181,765038.9,765038.9,13177,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601616,2202747.00
07/09/2017 08:00,2,0.855,ACTIVE,212.61,341.45,60.028,1499601604,"201051344000417","219011344069620",18.57,21.80,0,332.43,350.17,16.1,13.6,0.119,692381.6,692381.6,13204,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601617,2202748.00
07/09/2017 08:00,2,0.766,ACTIVE,211.48,340.55,60.007,1499601604,"274151322000083","219011344069620",28.53,22.80,0,329.73,350.17,22.1,19.4,0.146,1009953.0,1009953.0,13097,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601618,2202749.00
07/09/2017 08:00,2,0.818,ACTIVE,211.93,339.04,59.991,1499601604,"274151322000076","219011344069620",28.82,24.30,0,330.93,350.77,23.9,21.2,0.159,1077691.1,1077691.1,13104,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601619,2202750.00
07/09/2017 08:00,2,0.840,ACTIVE,212.83,342.35,59.975,1499601604,"201051344000868","219011344069620",28.71,21.00,0,332.43,355.58,24.4,21.7,0.177,758438.2,758438.2,13193,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601620,2202751.00
07/09/2017 08:00,2,0.799,ACTIVE,211.25,337.84,59.970,1499601604,"274151322000095","219011344069620",28.45,23.00,0,329.43,349.56,23.0,20.3,0.150,1067312.1,1067312.1,13113,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601621,2202752.00
07/09/2017 08:00,2,0.832,ACTIVE,212.83,342.65,60.002,1499601604,"201051344000988","219011344069620",18.53,21.80,0,331.83,351.67,15.6,13.1,0.124,664802.7,664802.7,13174,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601622,2202753.00
07/09/2017 08:00,2,0.836,ACTIVE,212.38,342.65,59.970,1499601604,"201051344001025","219011344069620",28.61,21.50,0,333.03,356.18,24.2,21.5,0.181,765292.1,765292.1,13184,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601623,2202754.00
07/09/2017 08:00,2,0.811,ACTIVE,212.83,342.35,59.981,1499601604,"201051344000458","219011344069620",28.90,22.50,0,332.73,355.88,23.8,21.0,0.190,769913.3,769913.3,13163,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601624,2202755.00
07/09/2017 08:00,2,0.818,ACTIVE,213.29,344.15,59.970,1499601604,"201051344000853","219011344069620",28.71,21.80,0,334.24,357.38,23.9,21.1,0.181,770978.3,770978.3,13180,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601624,2202756.00
07/09/2017 08:00,2,0.787,ACTIVE,212.83,343.55,59.986,1499601604,"201051344000685","219011344069620",28.69,21.50,0,333.33,356.18,22.9,20.2,0.177,764926.9,764926.9,13204,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601625,2202757.00
07/09/2017 08:00,2,0.789,ACTIVE,212.61,343.25,59.975,1499601604,"201051344000917","219011344069620",28.88,22.00,0,332.13,355.58,23.1,20.4,0.172,761595.1,761595.1,13191,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601626,2202758.00
07/09/2017 08:00,2,0.797,ACTIVE,212.61,342.95,59.996,1499601604,"201051344001145","219011344069620",28.77,21.30,0,333.93,356.18,23.2,20.5,0.168,769584.8,769584.8,13187,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601627,2202759.00
07/09/2017 08:00,2,0.812,ACTIVE,212.83,343.85,59.970,1499601604,"201051344000651","219011344069620",28.80,21.00,0,333.03,356.18,23.7,21.0,0.177,758370.2,758370.2,13184,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601628,2202760.00
07/09/2017 08:00,2,0.746,ACTIVE,211.03,339.65,59.938,1499601604,"274151322000088","219011344069620",27.81,23.30,0,328.82,348.66,21.1,18.4,0.137,968764.4,968764.4,13094,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601629,2202761.00
07/09/2017 08:00,2,0.529,ACTIVE,211.93,402.77,59.970,1499601604,"274151322000068","219011344069620",37.71,26.80,0,333.93,426.51,20.2,17.6,0.119,840799.7,840799.7,13437,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601630,2202762.00
07/09/2017 08:00,2,0.826,ACTIVE,212.16,342.05,59.975,1499601604,"201051344001135","219011344069620",28.96,21.50,0,332.13,355.58,24.2,21.5,0.172,753832.1,753832.1,13168,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601631,2202763.00
07/09/2017 08:00,2,0.820,ACTIVE,212.61,342.65,59.970,1499601604,"201051344000594","219011344069620",28.94,22.50,0,331.83,356.18,24.1,21.3,0.177,773022.4,773022.4,13176,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601632,2202764.00
07/09/2017 08:00,2,0.811,ACTIVE,212.61,342.65,59.944,1499601604,"201051344001203","219011344069620",29.00,21.50,0,332.43,357.08,23.8,21.1,0.181,763426.6,763426.6,13209,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601633,2202765.00
07/09/2017 08:00,2,0.756,ACTIVE,210.80,336.64,59.965,1499601604,"274151322000054","219011344069620",27.75,24.00,0,328.22,349.26,21.2,18.6,0.128,985488.0,985488.0,13076,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601634,2202766.00
07/09/2017 08:00,2,0.822,ACTIVE,213.06,342.35,59.970,1499601604,"201051344000867","219011344069620",28.86,22.00,0,332.13,355.88,24.1,21.3,0.177,757216.9,757216.9,13210,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601634,2202767.00
07/09/2017 08:00,2,0.811,ACTIVE,212.61,343.25,59.975,1499601604,"201051344001093","219011344069620",28.77,21.80,0,333.33,355.88,23.6,20.9,0.168,761531.4,761531.4,13200,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601635,2202768.00
07/09/2017 08:00,2,0.783,ACTIVE,212.83,343.55,59.970,1499601604,"201051344000900","219011344069620",29.02,20.70,0,332.13,356.18,23.1,20.4,0.177,778844.3,778844.3,13196,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601636,2202769.00
07/09/2017 08:00,2,0.799,ACTIVE,213.29,342.35,59.981,1499601604,"201051344000648","219011344069620",28.96,20.70,0,332.73,356.18,23.5,20.8,0.172,766542.0,766542.0,13178,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601637,2202770.00
07/09/2017 08:00,2,0.816,ACTIVE,212.83,342.95,59.944,1499601604,"201051344000569","219011344069620",28.90,21.80,0,333.03,355.88,23.9,21.2,0.181,780881.6,780881.6,13154,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601638,2202771.00
07/09/2017 08:00,2,0.818,ACTIVE,212.83,342.65,59.986,1499601604,"201051344000983","219011344069620",28.94,22.00,0,332.43,356.48,24.0,21.3,0.181,771484.0,771484.0,13183,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601639,2202772.00
07/09/2017 08:00,2,0.805,ACTIVE,213.06,343.55,60.023,1499601604,"201051344001158","219011344069620",28.73,22.30,0,332.73,356.48,23.5,20.7,0.177,756187.8,756187.8,13183,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601640,2202773.00
07/09/2017 08:00,2,0.846,ACTIVE,213.51,344.45,59.970,1499601604,"201051344000576","219011344069620",22.01,20.70,0,332.73,356.48,18.9,16.3,0.128,770733.8,770733.8,13184,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601641,2202774.00
07/09/2017 08:00,2,0.746,ACTIVE,211.48,337.24,59.981,1499601604,"274151322000087","219011344069620",27.99,25.30,0,328.52,348.66,21.1,18.5,0.124,959652.2,959652.2,13277,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499601642,2202775.00
07/09/2017 08:15,2,0.982,ACTIVE,213.06,344.15,59.944,1499602503,"201051344000645","219011344069620",28.43,22.30,0,334.24,362.79,28.3,25.4,0.221,769678.8,769678.8,13167,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602504,2202776.00
07/09/2017 08:15,2,0.908,ACTIVE,211.48,341.75,59.933,1499602503,"274151322000085","219011344069620",27.91,23.80,0,328.82,353.47,25.7,22.9,0.168,980986.6,980986.6,13084,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602505,2202777.00
07/09/2017 08:15,2,0.992,ACTIVE,213.06,346.26,59.938,1499602503,"201051344000633","219011344069620",28.84,22.30,0,333.03,363.69,29.0,26.1,0.234,756516.9,756516.9,13217,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602506,2202778.00
07/09/2017 08:15,2,1.002,ACTIVE,213.06,345.06,59.970,1499602503,"201051344000469","219011344069620",28.77,22.00,0,332.43,363.09,29.2,26.3,0.239,760034.8,760034.8,13189,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602507,2202779.00
07/09/2017 08:15,2,0.973,ACTIVE,211.93,343.85,59.965,1499602503,"201051344000646","219011344069620",29.04,23.30,0,332.43,360.99,28.6,25.7,0.230,755027.4,755027.4,13181,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602508,2202780.00
07/09/2017 08:15,2,0.957,ACTIVE,211.03,338.74,59.933,1499602503,"274151322000052","219011344069620",28.71,24.80,0,328.82,354.97,27.8,24.9,0.190,1020243.4,1020243.4,13094,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602509,2202781.00
07/09/2017 08:15,2,1.008,ACTIVE,212.38,345.06,59.954,1499602503,"201051344000585","219011344069620",28.84,23.30,0,332.73,360.99,29.5,26.6,0.221,768038.7,768038.7,13182,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602510,2202782.00
07/09/2017 08:15,2,0.949,ACTIVE,211.93,342.95,59.938,1499602503,"201051344001230","219011344069620",29.22,22.50,0,331.53,360.69,28.1,25.2,0.221,759575.3,759575.3,13202,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602511,2202783.00
07/09/2017 08:15,2,0.965,ACTIVE,212.83,344.76,59.949,1499602503,"201051344000582","219011344069620",28.71,21.80,0,333.93,361.89,28.1,25.2,0.217,748879.8,748879.8,13172,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602512,2202784.00
07/09/2017 08:15,2,1.018,ACTIVE,211.93,343.55,59.938,1499602503,"201051344000955","219011344069620",29.12,22.30,0,330.93,361.89,30.0,27.0,0.234,768503.8,768503.8,13192,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602513,2202785.00
07/09/2017 08:15,2,0.619,ACTIVE,211.03,411.48,59.949,1499602503,"274151322000094","219011344069620",38.61,25.80,0,333.03,425.31,24.3,21.5,0.159,840174.8,840174.8,13424,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602514,2202786.00
07/09/2017 08:15,2,1.035,ACTIVE,212.83,344.45,59.949,1499602503,"201051344000579","219011344069620",29.16,23.50,0,333.03,362.49,30.6,27.6,0.230,778193.2,778193.2,13180,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602515,2202787.00
07/09/2017 08:15,2,1.023,ACTIVE,212.16,343.55,59.949,1499602503,"201051344000890","219011344069620",28.90,22.80,0,331.83,362.19,30.0,27.0,0.225,762537.6,762537.6,13191,0,0,0,L,1122011218,0,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602516,2202788.00
07/09/2017 08:15,2,0.998,ACTIVE,212.38,344.15,59.975,1499602503,"201051344000438","219011344069620",29.38,22.30,0,332.73,363.09,29.7,26.7,0.239,765044.2,765044.2,13178,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602517,2202789.00
07/09/2017 08:15,2,1.018,ACTIVE,212.38,342.05,59.954,1499602503,"201051344000417","219011344069620",18.94,22.30,0,332.43,353.77,19.5,16.9,0.155,692384.9,692384.9,13205,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602518,2202790.00
07/09/2017 08:15,2,0.932,ACTIVE,211.03,341.75,59.949,1499602503,"274151322000083","219011344069620",28.78,23.50,0,329.13,354.07,27.2,24.3,0.186,1009957.8,1009957.8,13098,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602519,2202791.00
07/09/2017 08:15,2,1.000,ACTIVE,211.48,343.25,59.938,1499602503,"274151322000076","219011344069620",29.30,25.00,0,329.43,356.48,29.8,26.8,0.199,1077696.3,1077696.3,13105,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602520,2202792.00
07/09/2017 08:15,2,1.023,ACTIVE,212.38,343.25,59.928,1499602503,"201051344000868","219011344069620",28.94,21.80,0,332.13,362.49,30.1,27.1,0.230,758443.6,758443.6,13194,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602520,2202793.00
07/09/2017 08:15,2,0.973,ACTIVE,211.03,340.85,59.938,1499602503,"274151322000095","219011344069620",28.90,24.00,0,328.22,354.37,28.5,25.6,0.190,1067317.0,1067317.0,13114,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602521,2202794.00
07/09/2017 08:15,2,1.008,ACTIVE,212.83,343.55,59.938,1499602503,"201051344000988","219011344069620",18.85,22.50,0,332.43,356.48,19.2,16.7,0.150,664805.9,664805.9,13175,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602522,2202795.00
07/09/2017 08:15,2,1.010,ACTIVE,212.16,342.95,59.954,1499602503,"201051344001025","219011344069620",28.94,22.30,0,333.03,362.49,29.6,26.7,0.225,765297.4,765297.4,13185,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602523,2202796.00
07/09/2017 08:15,2,0.984,ACTIVE,212.61,343.85,59.944,1499602503,"201051344000458","219011344069620",29.04,23.30,0,332.43,361.89,29.0,26.1,0.230,769918.5,769918.5,13164,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602524,2202797.00
07/09/2017 08:15,2,0.994,ACTIVE,213.29,345.36,59.965,1499602503,"201051344000853","219011344069620",28.98,22.50,0,334.24,363.09,29.2,26.3,0.230,770983.5,770983.5,13181,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602525,2202798.00
07/09/2017 08:15,2,0.951,ACTIVE,212.16,344.76,59.959,1499602503,"201051344000685","219011344069620",29.28,22.30,0,333.63,362.79,28.3,25.4,0.230,764932.0,764932.0,13205,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602526,2202799.00
07/09/2017 08:15,2,0.961,ACTIVE,212.16,344.15,59.901,1499602503,"201051344000917","219011344069620",29.02,22.80,0,332.13,361.29,28.2,25.3,0.221,761600.1,761600.1,13192,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602527,2202800.00
07/09/2017 08:15,2,0.967,ACTIVE,212.16,343.55,59.954,1499602503,"201051344001145","219011344069620",28.96,21.80,0,333.03,361.29,28.4,25.5,0.212,769589.9,769589.9,13188,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602528,2202801.00
07/09/2017 08:15,2,0.994,ACTIVE,212.38,344.45,59.970,1499602503,"201051344000651","219011344069620",29.12,21.80,0,333.63,361.89,29.4,26.4,0.225,758375.5,758375.5,13185,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602529,2202802.00
07/09/2017 08:15,2,0.926,ACTIVE,210.57,337.84,59.944,1499602503,"274151322000088","219011344069620",28.41,24.30,0,328.82,354.07,26.6,23.8,0.177,968769.0,968769.0,13095,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602529,2202803.00
07/09/2017 08:15,2,0.645,ACTIVE,211.70,411.18,59.970,1499602503,"274151322000068","219011344069620",38.49,27.80,0,333.33,427.41,25.3,22.5,0.159,840804.1,840804.1,13438,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602530,2202804.00
07/09/2017 08:15,2,1.018,ACTIVE,211.93,342.95,59.975,1499602503,"201051344001135","219011344069620",29.18,22.30,0,333.03,360.99,30.1,27.1,0.230,753837.5,753837.5,13169,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602531,2202805.00
07/09/2017 08:15,2,1.018,ACTIVE,212.16,343.25,59.949,1499602503,"201051344000594","219011344069620",29.10,23.30,0,331.53,361.59,30.1,27.1,0.225,773027.8,773027.8,13177,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602532,2202806.00
07/09/2017 08:15,2,1.016,ACTIVE,212.16,343.55,59.949,1499602503,"201051344001203","219011344069620",29.02,22.30,0,333.03,363.99,29.9,27.0,0.234,763431.9,763431.9,13210,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602533,2202807.00
07/09/2017 08:15,2,0.959,ACTIVE,210.57,336.64,59.944,1499602503,"274151322000054","219011344069620",27.73,25.00,0,327.62,354.07,27.0,24.1,0.172,985492.6,985492.6,13077,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602534,2202808.00
07/09/2017 08:15,2,1.031,ACTIVE,212.61,343.25,59.938,1499602503,"201051344000867","219011344069620",28.88,22.50,0,332.13,362.19,30.2,27.2,0.230,757222.3,757222.3,13211,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602535,2202809.00
07/09/2017 08:15,2,1.018,ACTIVE,212.16,344.45,59.959,1499602503,"201051344001093","219011344069620",28.98,22.50,0,333.03,363.69,29.9,27.0,0.230,761536.7,761536.7,13201,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602536,2202810.00
07/09/2017 08:15,2,0.996,ACTIVE,212.61,344.45,59.949,1499602503,"201051344000900","219011344069620",29.10,21.50,0,332.43,362.19,29.4,26.5,0.234,778849.5,778849.5,13197,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602537,2202811.00
07/09/2017 08:15,2,1.012,ACTIVE,212.61,343.55,59.949,1499602503,"201051344000648","219011344069620",28.78,21.50,0,333.63,362.49,29.5,26.5,0.230,766547.3,766547.3,13179,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602538,2202812.00
07/09/2017 08:15,2,1.004,ACTIVE,212.38,343.25,59.970,1499602503,"201051344000569","219011344069620",29.40,22.50,0,333.63,361.59,30.0,27.0,0.234,780886.9,780886.9,13155,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602539,2202813.00
07/09/2017 08:15,2,1.016,ACTIVE,212.61,344.15,59.954,1499602503,"201051344000983","219011344069620",29.34,22.80,0,332.13,361.59,30.2,27.2,0.239,771489.3,771489.3,13184,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602540,2202814.00
07/09/2017 08:15,2,1.025,ACTIVE,212.61,343.85,59.944,1499602503,"201051344001158","219011344069620",28.86,22.80,0,333.03,362.49,30.1,27.1,0.239,756193.1,756193.1,13184,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602540,2202815.00
07/09/2017 08:15,2,1.000,ACTIVE,213.06,345.36,59.970,1499602503,"201051344000576","219011344069620",29.10,21.80,0,334.54,362.49,29.6,26.6,0.234,770739.0,770739.0,13185,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602541,2202816.00
07/09/2017 08:15,2,0.943,ACTIVE,211.25,337.84,59.944,1499602503,"274151322000087","219011344069620",28.61,26.30,0,327.92,353.17,27.3,24.5,0.168,959656.9,959656.9,13278,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499602542,2202817.00
07/09/2017 08:30,2,0.949,ACTIVE,212.61,343.55,59.965,1499603403,"201051344000645","219011344069620",28.84,22.80,0,333.03,378.72,27.8,24.9,0.217,769685.9,769685.9,13168,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603404,2202818.00
07/09/2017 08:30,2,0.895,ACTIVE,211.70,342.65,59.928,1499603403,"274151322000085","219011344069620",27.81,24.50,0,331.53,364.29,25.2,22.4,0.164,980993.1,980993.1,13085,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603405,2202819.00
07/09/2017 08:30,2,0.963,ACTIVE,212.83,345.06,59.965,1499603403,"201051344000633","219011344069620",28.90,22.80,0,332.73,379.62,28.2,25.3,0.230,756524.1,756524.1,13218,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603406,2202820.00
07/09/2017 08:30,2,0.975,ACTIVE,212.61,343.55,59.944,1499603403,"201051344000469","219011344069620",28.65,22.50,0,332.13,379.32,28.3,25.4,0.230,760042.1,760042.1,13190,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603407,2202821.00
07/09/2017 08:30,2,0.957,ACTIVE,211.48,342.95,59.970,1499603403,"201051344000646","219011344069620",28.80,23.80,0,330.93,376.92,27.9,25.0,0.225,755034.5,755034.5,13182,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603408,2202822.00
07/09/2017 08:30,2,0.934,ACTIVE,211.25,341.15,59.965,1499603403,"274151322000052","219011344069620",28.21,25.50,0,330.03,365.49,26.7,23.8,0.181,1020250.3,1020250.3,13095,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603409,2202823.00
07/09/2017 08:30,2,0.998,ACTIVE,212.16,343.55,59.959,1499603403,"201051344000585","219011344069620",28.82,23.80,0,332.43,376.01,29.2,26.2,0.217,768046.1,768046.1,13183,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603410,2202824.00
07/09/2017 08:30,2,0.941,ACTIVE,211.93,341.45,59.996,1499603403,"201051344001230","219011344069620",28.37,23.00,0,330.63,376.31,27.1,24.2,0.208,759582.3,759582.3,13203,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603411,2202825.00
07/09/2017 08:30,2,0.949,ACTIVE,212.38,343.55,59.959,1499603403,"201051344000582","219011344069620",28.47,22.50,0,332.43,377.82,27.4,24.5,0.212,748886.8,748886.8,13173,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603412,2202826.00
07/09/2017 08:30,2,0.977,ACTIVE,211.48,342.65,59.959,1499603403,"201051344000955","219011344069620",28.92,23.00,0,330.93,378.12,28.7,25.7,0.230,768511.1,768511.1,13193,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603413,2202827.00
