ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 08:30,2,0.607,ACTIVE,211.70,403.67,59.959,1499603403,"274151322000094","219011344069620",37.47,26.50,0,331.23,437.33,23.0,20.3,0.159,840180.7,840180.7,13425,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603414,2202828.00
07/09/2017 08:30,2,1.004,ACTIVE,212.38,343.55,59.986,1499603403,"201051344000579","219011344069620",28.71,23.80,0,333.33,379.62,29.2,26.3,0.221,778200.6,778200.6,13181,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603414,2202829.00
07/09/2017 08:30,2,0.977,ACTIVE,211.93,342.35,59.917,1499603403,"201051344000890","219011344069620",28.86,23.00,0,331.23,378.72,28.6,25.7,0.212,762544.9,762544.9,13192,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603415,2202830.00
07/09/2017 08:30,2,0.961,ACTIVE,212.16,342.65,60.007,1499603403,"201051344000438","219011344069620",29.06,22.80,0,333.03,378.72,28.4,25.4,0.221,765051.4,765051.4,13179,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603416,2202831.00
07/09/2017 08:30,2,0.984,ACTIVE,211.93,340.25,59.954,1499603403,"201051344000417","219011344069620",18.67,23.00,0,332.43,363.99,18.7,16.1,0.137,692389.5,692389.5,13206,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603417,2202832.00
07/09/2017 08:30,2,0.895,ACTIVE,211.25,342.05,59.954,1499603403,"274151322000083","219011344069620",28.41,24.30,0,330.33,363.99,25.7,22.9,0.181,1009964.4,1009964.4,13099,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603418,2202833.00
07/09/2017 08:30,2,0.963,ACTIVE,211.93,339.34,59.954,1499603403,"274151322000076","219011344069620",28.80,26.00,0,332.73,369.10,28.1,25.2,0.186,1077703.5,1077703.5,13106,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603419,2202834.00
07/09/2017 08:30,2,0.979,ACTIVE,212.16,343.25,59.996,1499603403,"201051344000868","219011344069620",28.71,22.30,0,332.13,378.42,28.5,25.6,0.217,758450.9,758450.9,13195,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603420,2202835.00
07/09/2017 08:30,2,0.945,ACTIVE,211.25,339.04,59.922,1499603403,"274151322000095","219011344069620",28.41,24.80,0,330.33,366.40,27.2,24.3,0.181,1067324.0,1067324.0,13115,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603421,2202836.00
07/09/2017 08:30,2,0.973,ACTIVE,212.38,342.05,59.954,1499603403,"201051344000988","219011344069620",18.61,23.00,0,332.13,367.60,18.4,15.8,0.141,664810.5,664810.5,13176,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603422,2202837.00
07/09/2017 08:30,2,0.982,ACTIVE,211.93,342.35,59.928,1499603403,"201051344001025","219011344069620",28.61,23.00,0,332.73,377.82,28.5,25.6,0.217,765304.7,765304.7,13186,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603423,2202838.00
07/09/2017 08:30,2,0.959,ACTIVE,212.38,342.95,59.954,1499603403,"201051344000458","219011344069620",28.71,23.80,0,332.73,378.12,27.9,25.0,0.230,769925.6,769925.6,13165,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603424,2202839.00
07/09/2017 08:30,2,0.959,ACTIVE,213.06,344.45,59.954,1499603403,"201051344000853","219011344069620",28.82,23.30,0,333.93,379.62,28.0,25.1,0.217,770990.6,770990.6,13182,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603425,2202840.00
07/09/2017 08:30,2,0.912,ACTIVE,212.16,343.55,59.954,1499603403,"201051344000685","219011344069620",29.08,22.50,0,332.43,377.52,26.9,24.0,0.225,764938.9,764938.9,13206,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603426,2202841.00
07/09/2017 08:30,2,0.916,ACTIVE,212.16,343.25,59.965,1499603403,"201051344000917","219011344069620",28.92,23.50,0,331.83,377.82,26.9,24.0,0.208,761607.0,761607.0,13193,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603426,2202842.00
07/09/2017 08:30,2,0.939,ACTIVE,212.38,342.95,59.917,1499603403,"201051344001145","219011344069620",28.51,22.50,0,332.13,376.31,27.2,24.3,0.208,769596.8,769596.8,13189,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603427,2202843.00
07/09/2017 08:30,2,0.955,ACTIVE,212.38,344.15,59.965,1499603403,"201051344000651","219011344069620",28.73,22.50,0,332.43,377.52,27.8,24.9,0.217,758382.6,758382.6,13186,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603428,2202844.00
07/09/2017 08:30,2,0.883,ACTIVE,211.48,338.44,59.965,1499603403,"274151322000088","219011344069620",27.85,24.80,0,330.33,364.29,24.9,22.1,0.155,968775.4,968775.4,13096,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603429,2202845.00
07/09/2017 08:30,2,0.621,ACTIVE,212.16,405.17,59.986,1499603403,"274151322000068","219011344069620",37.99,28.50,0,331.23,440.34,24.1,21.4,0.155,840810.1,840810.1,13439,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603430,2202846.00
07/09/2017 08:30,2,0.980,ACTIVE,211.93,342.65,59.991,1499603403,"201051344001135","219011344069620",28.82,22.80,0,331.53,377.22,28.6,25.7,0.221,753844.7,753844.7,13170,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603431,2202847.00
07/09/2017 08:30,2,0.969,ACTIVE,212.16,343.25,59.996,1499603403,"201051344000594","219011344069620",28.88,23.50,0,330.33,377.22,28.4,25.4,0.221,773035.0,773035.0,13178,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603432,2202848.00
07/09/2017 08:30,2,0.963,ACTIVE,212.38,342.95,59.949,1499603403,"201051344001203","219011344069620",28.80,22.80,0,332.43,380.22,28.1,25.2,0.221,763439.1,763439.1,13211,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603433,2202849.00
07/09/2017 08:30,2,0.902,ACTIVE,211.48,339.34,59.949,1499603403,"274151322000054","219011344069620",27.73,25.80,0,330.03,364.29,25.3,22.5,0.168,985499.1,985499.1,13078,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603434,2202850.00
07/09/2017 08:30,2,0.979,ACTIVE,212.61,342.65,60.007,1499603403,"201051344000867","219011344069620",28.67,23.30,0,330.93,378.72,28.4,25.5,0.217,757229.5,757229.5,13212,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603435,2202851.00
07/09/2017 08:30,2,0.939,ACTIVE,212.38,343.55,59.991,1499603403,"201051344001093","219011344069620",28.84,23.00,0,331.83,379.92,27.4,24.6,0.199,761543.8,761543.8,13202,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603436,2202852.00
07/09/2017 08:30,2,0.938,ACTIVE,212.38,343.85,59.954,1499603403,"201051344000900","219011344069620",28.92,22.30,0,331.23,378.72,27.5,24.6,0.221,778856.5,778856.5,13198,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603437,2202853.00
07/09/2017 08:30,2,0.953,ACTIVE,212.61,343.55,59.954,1499603403,"201051344000648","219011344069620",28.75,22.00,0,332.43,378.12,27.8,24.9,0.217,766554.3,766554.3,13180,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603438,2202854.00
07/09/2017 08:30,2,0.971,ACTIVE,212.38,343.55,59.954,1499603403,"201051344000569","219011344069620",28.77,23.30,0,331.83,377.52,28.3,25.4,0.221,780894.1,780894.1,13156,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603439,2202855.00
07/09/2017 08:30,2,0.953,ACTIVE,212.38,342.95,59.949,1499603403,"201051344000983","219011344069620",29.36,23.50,0,332.13,378.72,28.4,25.5,0.221,771496.6,771496.6,13185,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603440,2202856.00
07/09/2017 08:30,2,0.971,ACTIVE,212.38,343.25,59.959,1499603403,"201051344001158","219011344069620",28.37,23.30,0,330.93,379.62,27.9,25.0,0.225,756200.2,756200.2,13185,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603441,2202857.00
07/09/2017 08:30,2,0.945,ACTIVE,212.61,344.45,59.954,1499603403,"201051344000576","219011344069620",28.75,22.30,0,332.13,379.02,27.6,24.7,0.212,770746.0,770746.0,13186,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603442,2202858.00
07/09/2017 08:30,2,0.875,ACTIVE,211.70,344.15,59.922,1499603403,"274151322000087","219011344069620",28.35,27.50,0,330.93,362.49,25.1,22.3,0.159,959663.3,959663.3,13279,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499603443,2202859.00
07/09/2017 08:45,2,0.814,ACTIVE,212.61,341.75,59.912,1499604303,"201051344000645","219011344069620",28.25,23.00,0,332.13,380.22,23.3,20.6,0.177,769692.3,769692.3,13169,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604304,2202860.00
07/09/2017 08:45,2,0.736,ACTIVE,211.25,337.84,59.944,1499604303,"274151322000085","219011344069620",27.81,25.00,0,330.33,367.30,20.7,18.1,0.128,980998.8,980998.8,13086,0,0,0,L,1151911521,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604305,2202861.00
07/09/2017 08:45,2,0.809,ACTIVE,212.61,343.55,59.949,1499604303,"201051344000633","219011344069620",28.96,23.00,0,331.83,381.73,23.8,21.0,0.186,756530.7,756530.7,13219,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604306,2202862.00
07/09/2017 08:45,2,0.828,ACTIVE,212.38,341.45,59.933,1499604303,"201051344000469","219011344069620",28.31,22.80,0,331.23,381.42,23.8,21.1,0.186,760048.7,760048.7,13191,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604307,2202863.00
07/09/2017 08:45,2,0.812,ACTIVE,212.16,342.05,59.949,1499604303,"201051344000646","219011344069620",28.47,24.00,0,330.33,379.32,23.5,20.7,0.177,755041.0,755041.0,13183,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604308,2202864.00
07/09/2017 08:45,2,0.789,ACTIVE,211.25,339.04,59.933,1499604303,"274151322000052","219011344069620",27.81,26.30,0,329.73,367.90,22.2,19.5,0.141,1020256.4,1020256.4,13096,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604309,2202865.00
07/09/2017 08:45,2,0.855,ACTIVE,212.61,342.65,59.975,1499604303,"201051344000585","219011344069620",28.47,24.30,0,331.83,379.02,24.7,21.9,0.181,768052.8,768052.8,13184,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604310,2202866.00
07/09/2017 08:45,2,0.770,ACTIVE,212.38,341.15,59.970,1499604303,"201051344001230","219011344069620",28.75,23.30,0,329.13,379.02,22.5,19.8,0.172,759588.6,759588.6,13204,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604311,2202867.00
07/09/2017 08:45,2,0.785,ACTIVE,212.83,342.95,59.949,1499604303,"201051344000582","219011344069620",28.67,23.00,0,331.83,380.22,22.9,20.1,0.168,748893.1,748893.1,13174,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604312,2202868.00
07/09/2017 08:45,2,0.840,ACTIVE,212.16,342.05,59.949,1499604303,"201051344000955","219011344069620",28.51,23.30,0,329.73,380.22,24.3,21.5,0.186,768517.8,768517.8,13194,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604312,2202869.00
07/09/2017 08:45,2,0.498,ACTIVE,211.48,399.16,59.944,1499604303,"274151322000094","219011344069620",37.23,27.00,0,333.93,444.54,18.7,16.1,0.119,840186.0,840186.0,13426,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604313,2202870.00
07/09/2017 08:45,2,0.848,ACTIVE,212.16,341.45,59.970,1499604303,"201051344000579","219011344069620",28.75,24.00,0,332.13,381.12,24.8,22.0,0.177,778207.4,778207.4,13182,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604314,2202871.00
07/09/2017 08:45,2,0.822,ACTIVE,212.16,341.75,59.944,1499604303,"201051344000890","219011344069620",28.75,23.50,0,331.23,380.82,24.0,21.2,0.168,762551.6,762551.6,13193,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604315,2202872.00
07/09/2017 08:45,2,0.812,ACTIVE,212.61,342.95,59.944,1499604303,"201051344000438","219011344069620",28.80,22.80,0,331.23,381.42,23.7,21.0,0.177,765058.0,765058.0,13180,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604316,2202873.00
07/09/2017 08:45,2,0.834,ACTIVE,212.61,340.25,59.949,1499604303,"201051344000417","219011344069620",18.55,23.30,0,331.23,366.40,15.7,13.2,0.110,692393.7,692393.7,13207,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604317,2202874.00
07/09/2017 08:45,2,0.754,ACTIVE,211.25,337.84,59.917,1499604303,"274151322000083","219011344069620",27.79,24.50,0,330.03,367.60,21.2,18.5,0.137,1009970.2,1009970.2,13100,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604318,2202875.00
07/09/2017 08:45,2,0.799,ACTIVE,211.70,342.95,59.938,1499604303,"274151322000076","219011344069620",28.55,26.50,0,333.63,371.51,23.1,20.4,0.159,1077710.1,1077710.1,13107,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604319,2202876.00
07/09/2017 08:45,2,0.836,ACTIVE,211.93,340.85,59.922,1499604303,"201051344000868","219011344069620",28.19,22.50,0,330.33,379.92,23.9,21.1,0.177,758457.5,758457.5,13196,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604320,2202877.00
07/09/2017 08:45,2,0.764,ACTIVE,211.25,339.65,59.944,1499604303,"274151322000095","219011344069620",28.65,25.00,0,330.03,369.40,22.2,19.5,0.141,1067330.3,1067330.3,13116,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604321,2202878.00
07/09/2017 08:45,2,0.797,ACTIVE,212.16,340.85,59.954,1499604303,"201051344000988","219011344069620",18.81,23.30,0,331.83,369.10,15.2,12.8,0.110,664814.6,664814.6,13177,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604322,2202879.00
07/09/2017 08:45,2,0.811,ACTIVE,212.38,341.75,59.949,1499604303,"201051344001025","219011344069620",29.00,23.50,0,331.53,380.52,23.8,21.1,0.186,765311.3,765311.3,13187,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604323,2202880.00
07/09/2017 08:45,2,0.809,ACTIVE,212.38,341.75,59.954,1499604303,"201051344000458","219011344069620",28.57,24.00,0,332.43,379.02,23.4,20.7,0.181,769932.0,769932.0,13166,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604324,2202881.00
07/09/2017 08:45,2,0.805,ACTIVE,212.83,342.95,59.949,1499604303,"201051344000853","219011344069620",28.80,23.50,0,333.03,382.93,23.5,20.7,0.177,770997.1,770997.1,13183,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604325,2202882.00
07/09/2017 08:45,2,0.773,ACTIVE,212.83,343.25,59.944,1499604303,"201051344000685","219011344069620",28.53,22.80,0,331.23,379.92,22.4,19.7,0.177,764945.1,764945.1,13207,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604325,2202883.00
07/09/2017 08:45,2,0.760,ACTIVE,212.83,342.95,59.949,1499604303,"201051344000917","219011344069620",28.77,23.80,0,331.53,379.32,22.1,19.5,0.168,761613.2,761613.2,13194,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604326,2202884.00
07/09/2017 08:45,2,0.764,ACTIVE,212.83,342.65,59.944,1499604303,"201051344001145","219011344069620",28.90,22.80,0,333.03,379.62,22.4,19.7,0.164,769603.1,769603.1,13190,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604327,2202885.00
07/09/2017 08:45,2,0.801,ACTIVE,212.83,343.25,59.949,1499604303,"201051344000651","219011344069620",28.59,23.00,0,332.43,381.12,23.2,20.5,0.172,758389.0,758389.0,13187,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604328,2202886.00
07/09/2017 08:45,2,0.725,ACTIVE,211.03,337.24,59.970,1499604303,"274151322000088","219011344069620",27.67,25.30,0,329.13,367.30,20.3,17.7,0.128,968781.1,968781.1,13097,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604329,2202887.00
07/09/2017 08:45,2,0.506,ACTIVE,211.70,410.28,59.928,1499604303,"274151322000068","219011344069620",38.27,28.80,0,333.33,438.23,19.6,17.0,0.119,840815.5,840815.5,13440,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604330,2202888.00
07/09/2017 08:45,2,0.834,ACTIVE,212.16,341.75,59.959,1499604303,"201051344001135","219011344069620",28.55,23.30,0,330.33,379.32,24.2,21.4,0.177,753851.4,753851.4,13171,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604331,2202889.00
07/09/2017 08:45,2,0.809,ACTIVE,211.93,341.15,59.954,1499604303,"201051344000594","219011344069620",28.94,23.80,0,330.63,379.02,23.7,21.0,0.181,773041.6,773041.6,13179,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604332,2202890.00
07/09/2017 08:45,2,0.801,ACTIVE,212.61,342.35,59.922,1499604303,"201051344001203","219011344069620",28.80,23.30,0,332.13,382.93,23.4,20.7,0.172,763445.7,763445.7,13212,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604333,2202891.00
07/09/2017 08:45,2,0.740,ACTIVE,211.48,339.04,59.949,1499604303,"274151322000054","219011344069620",27.81,26.00,0,329.73,367.90,20.8,18.2,0.133,985504.9,985504.9,13079,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604334,2202892.00
07/09/2017 08:45,2,0.824,ACTIVE,212.38,340.55,59.954,1499604303,"201051344000867","219011344069620",28.45,23.50,0,331.23,379.92,23.8,21.0,0.177,757236.1,757236.1,13213,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604335,2202893.00
07/09/2017 08:45,2,0.785,ACTIVE,212.83,342.95,59.954,1499604303,"201051344001093","219011344069620",28.47,23.80,0,332.43,382.93,22.7,20.0,0.159,761550.3,761550.3,13203,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604335,2202894.00
07/09/2017 08:45,2,0.789,ACTIVE,212.16,342.35,59.996,1499604303,"201051344000900","219011344069620",28.37,22.50,0,330.93,380.82,22.7,20.0,0.177,778862.9,778862.9,13199,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604337,2202895.00
07/09/2017 08:45,2,0.801,ACTIVE,212.16,340.55,59.970,1499604303,"201051344000648","219011344069620",28.73,22.00,0,331.83,379.92,23.3,20.6,0.177,766560.8,766560.8,13181,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604337,2202896.00
07/09/2017 08:45,2,0.812,ACTIVE,212.16,341.15,59.954,1499604303,"201051344000569","219011344069620",28.86,23.50,0,332.43,379.92,23.8,21.0,0.177,780900.7,780900.7,13157,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604338,2202897.00
07/09/2017 08:45,2,0.816,ACTIVE,212.16,340.85,59.965,1499604303,"201051344000983","219011344069620",28.84,23.50,0,331.23,379.62,23.9,21.2,0.181,771503.1,771503.1,13186,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604339,2202898.00
07/09/2017 08:45,2,0.816,ACTIVE,212.16,341.15,59.959,1499604303,"201051344001158","219011344069620",28.15,23.50,0,332.43,380.52,23.3,20.5,0.181,756206.7,756206.7,13186,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604340,2202899.00
07/09/2017 08:45,2,0.795,ACTIVE,212.61,342.35,59.965,1499604303,"201051344000576","219011344069620",28.49,22.30,0,330.63,380.22,22.9,20.2,0.177,770752.4,770752.4,13187,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604341,2202900.00
07/09/2017 08:45,2,0.732,ACTIVE,211.03,336.94,59.954,1499604303,"274151322000087","219011344069620",27.73,28.50,0,329.43,365.19,20.6,18.0,0.124,959669.1,959669.1,13280,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499604342,2202901.00
07/09/2017 09:00,2,1.713,ACTIVE,213.74,351.07,59.944,1499605203,"201051344000645","219011344069620",29.06,23.00,0,319.51,389.24,50.4,46.7,0.411,769700.3,769700.3,13170,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605204,2202902.00
07/09/2017 09:00,2,1.545,ACTIVE,212.38,348.36,59.991,1499605203,"274151322000085","219011344069620",28.55,25.50,0,328.22,376.92,44.7,41.2,0.301,981006.0,981006.0,13087,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605205,2202903.00
07/09/2017 09:00,2,1.660,ACTIVE,213.74,351.07,59.922,1499605203,"201051344000633","219011344069620",29.24,23.30,0,319.21,390.44,49.2,45.5,0.407,756538.8,756538.8,13220,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605206,2202904.00
07/09/2017 09:00,2,1.684,ACTIVE,213.74,350.17,59.944,1499605203,"201051344000469","219011344069620",29.34,23.00,0,317.10,388.64,50.0,46.4,0.429,760056.9,760056.9,13192,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605207,2202905.00
07/09/2017 09:00,2,1.623,ACTIVE,213.06,350.77,59.954,1499605203,"201051344000646","219011344069620",29.38,24.50,0,318.61,389.54,48.2,44.6,0.402,755049.0,755049.0,13184,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605208,2202906.00
07/09/2017 09:00,2,1.586,ACTIVE,211.93,347.46,59.938,1499605203,"274151322000052","219011344069620",28.90,26.80,0,327.62,376.01,46.5,42.9,0.318,1020264.1,1020264.1,13097,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605208,2202907.00
07/09/2017 09:00,2,1.666,ACTIVE,213.96,352.27,60.012,1499605203,"201051344000585","219011344069620",29.34,24.80,0,318.30,390.14,49.5,45.9,0.402,768061.1,768061.1,13185,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605209,2202908.00
07/09/2017 09:00,2,1.602,ACTIVE,213.06,349.26,59.949,1499605203,"201051344001230","219011344069620",29.44,23.80,0,318.61,388.64,47.8,44.2,0.393,759596.4,759596.4,13205,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605210,2202909.00
07/09/2017 09:00,2,1.600,ACTIVE,213.96,351.67,59.928,1499605203,"201051344000582","219011344069620",28.90,23.50,0,317.40,391.34,46.9,43.3,0.384,748901.0,748901.0,13175,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605211,2202910.00
07/09/2017 09:00,2,1.641,ACTIVE,213.06,349.86,59.949,1499605203,"201051344000955","219011344069620",29.20,23.80,0,316.50,390.14,48.5,44.9,0.407,768526.1,768526.1,13195,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605212,2202911.00
07/09/2017 09:00,2,1.021,ACTIVE,211.93,410.88,59.944,1499605203,"274151322000094","219011344069620",38.25,28.00,0,386.53,455.06,39.0,35.8,0.270,840192.6,840192.6,13427,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605213,2202912.00
07/09/2017 09:00,2,1.766,ACTIVE,213.74,351.67,59.986,1499605203,"201051344000579","219011344069620",29.32,24.00,0,319.81,389.24,52.4,48.7,0.424,778215.8,778215.8,13183,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605214,2202913.00
07/09/2017 09:00,2,1.682,ACTIVE,213.29,349.86,59.938,1499605203,"201051344000890","219011344069620",29.46,23.80,0,317.70,390.74,50.2,46.5,0.407,762559.9,762559.9,13194,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605215,2202914.00
07/09/2017 09:00,2,1.682,ACTIVE,213.51,351.37,59.944,1499605203,"201051344000438","219011344069620",29.52,23.30,0,316.80,391.64,50.3,46.6,0.415,765066.2,765066.2,13181,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605216,2202915.00
07/09/2017 09:00,2,1.738,ACTIVE,213.51,347.16,59.949,1499605203,"201051344000417","219011344069620",18.79,23.80,0,331.83,376.01,33.1,30.0,0.274,692398.9,692398.9,13208,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605217,2202916.00
07/09/2017 09:00,2,1.566,ACTIVE,211.93,343.25,59.944,1499605203,"274151322000083","219011344069620",28.92,25.50,0,327.32,376.31,45.9,42.4,0.314,1009977.7,1009977.7,13101,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605218,2202917.00
07/09/2017 09:00,2,1.736,ACTIVE,212.38,344.45,59.933,1499605203,"274151322000076","219011344069620",29.34,27.30,0,328.82,376.31,51.6,47.9,0.358,1077718.4,1077718.4,13108,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605219,2202918.00
07/09/2017 09:00,2,1.799,ACTIVE,213.06,351.07,59.938,1499605203,"201051344000868","219011344069620",29.38,23.00,0,318.91,388.34,53.5,49.7,0.433,758465.8,758465.8,13197,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605220,2202919.00
07/09/2017 09:00,2,1.703,ACTIVE,211.48,341.15,59.944,1499605203,"274151322000095","219011344069620",29.24,25.50,0,327.62,376.01,50.5,46.8,0.336,1067338.3,1067338.3,13117,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605221,2202920.00
07/09/2017 09:00,2,1.842,ACTIVE,213.51,349.26,59.944,1499605203,"201051344000988","219011344069620",19.34,23.50,0,331.23,378.12,36.1,32.9,0.301,664819.8,664819.8,13178,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605222,2202921.00
07/09/2017 09:00,2,1.795,ACTIVE,213.29,351.67,59.970,1499605203,"201051344001025","219011344069620",29.60,24.00,0,319.51,390.44,53.9,50.1,0.433,765319.5,765319.5,13188,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605223,2202922.00
07/09/2017 09:00,2,1.920,ACTIVE,213.74,353.17,59.959,1499605203,"201051344000458","219011344069620",29.56,24.30,0,318.61,389.24,57.5,53.6,0.491,769940.2,769940.2,13167,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605223,2202923.00
07/09/2017 09:00,2,2.029,ACTIVE,214.41,354.97,59.917,1499605203,"201051344000853","219011344069620",29.68,23.80,0,318.91,390.14,61.1,57.0,0.517,771005.3,771005.3,13184,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605224,2202924.00
07/09/2017 09:00,2,1.811,ACTIVE,213.51,352.87,59.938,1499605203,"201051344000685","219011344069620",29.66,23.30,0,316.80,389.84,54.5,50.6,0.473,764953.0,764953.0,13208,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605225,2202925.00
07/09/2017 09:00,2,1.926,ACTIVE,213.74,354.67,59.944,1499605203,"201051344000917","219011344069620",29.20,24.50,0,319.51,389.54,57.1,53.2,0.473,761621.0,761621.0,13195,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605226,2202926.00
07/09/2017 09:00,2,1.936,ACTIVE,213.51,353.77,59.933,1499605203,"201051344001145","219011344069620",29.62,23.30,0,319.81,389.24,58.1,54.2,0.482,769611.0,769611.0,13191,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605227,2202927.00
07/09/2017 09:00,2,2.158,ACTIVE,213.96,356.48,59.938,1499605203,"201051344000651","219011344069620",29.38,23.30,0,319.21,390.74,64.2,60.1,0.526,758397.2,758397.2,13188,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605228,2202928.00
07/09/2017 09:00,2,2.049,ACTIVE,211.48,357.08,59.933,1499605203,"274151322000088","219011344069620",28.57,26.30,0,328.22,376.31,59.3,55.3,0.389,968788.5,968788.5,13098,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605229,2202929.00
07/09/2017 09:00,2,1.428,ACTIVE,212.83,422.90,59.933,1499605203,"274151322000068","219011344069620",39.20,29.80,0,388.64,460.47,56.5,52.6,0.389,840822.4,840822.4,13441,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605230,2202930.00
07/09/2017 09:00,2,2.301,ACTIVE,213.74,356.48,59.891,1499605203,"201051344001135","219011344069620",29.68,23.80,0,320.11,389.84,69.2,64.8,0.579,753859.8,753859.8,13172,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605231,2202931.00
07/09/2017 09:00,2,2.391,ACTIVE,213.29,356.78,59.949,1499605203,"201051344000594","219011344069620",29.62,24.30,0,317.10,386.83,71.7,67.3,0.583,773050.0,773050.0,13180,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605232,2202932.00
07/09/2017 09:00,2,2.439,ACTIVE,214.19,358.28,59.944,1499605203,"201051344001203","219011344069620",29.82,23.80,0,318.61,392.25,73.7,69.2,0.619,763454.1,763454.1,13213,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605232,2202933.00
07/09/2017 09:00,2,2.363,ACTIVE,212.38,357.98,59.944,1499605203,"274151322000054","219011344069620",28.86,27.00,0,326.12,376.92,69.1,64.8,0.477,985512.4,985512.4,13080,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605233,2202934.00
07/09/2017 09:00,2,2.484,ACTIVE,213.96,357.68,59.917,1499605203,"201051344000867","219011344069620",29.32,24.00,0,318.91,388.04,73.8,69.3,0.601,757244.6,757244.6,13214,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605234,2202935.00
07/09/2017 09:00,2,2.500,ACTIVE,214.19,360.69,59.949,1499605203,"201051344001093","219011344069620",29.78,24.30,0,319.81,391.64,75.4,70.9,0.619,761558.6,761558.6,13204,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605235,2202936.00
07/09/2017 09:00,2,2.264,ACTIVE,213.96,357.98,59.981,1499605203,"201051344000900","219011344069620",30.04,22.80,0,318.91,388.94,68.8,64.5,0.570,778871.2,778871.2,13200,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605236,2202937.00
07/09/2017 09:00,2,2.156,ACTIVE,213.96,356.18,59.938,1499605203,"201051344000648","219011344069620",29.76,22.30,0,318.91,388.94,65.0,60.8,0.539,766569.1,766569.1,13182,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605237,2202938.00
07/09/2017 09:00,2,2.014,ACTIVE,213.74,354.67,59.933,1499605203,"201051344000569","219011344069620",29.76,23.80,0,316.80,388.94,60.6,56.6,0.508,780909.1,780909.1,13158,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605238,2202939.00
07/09/2017 09:00,2,1.938,ACTIVE,213.96,354.37,59.944,1499605203,"201051344000983","219011344069620",29.80,23.80,0,318.30,390.14,58.5,54.5,0.495,771511.6,771511.6,13187,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605239,2202940.00
07/09/2017 09:00,2,1.932,ACTIVE,213.74,354.07,59.938,1499605203,"201051344001158","219011344069620",29.34,23.80,0,318.00,389.54,57.4,53.5,0.482,756215.1,756215.1,13187,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605240,2202941.00
07/09/2017 09:00,2,1.809,ACTIVE,213.96,353.77,59.944,1499605203,"201051344000576","219011344069620",29.60,22.80,0,319.81,390.14,54.2,50.4,0.442,770760.6,770760.6,13188,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605241,2202942.00
07/09/2017 09:00,2,1.725,ACTIVE,211.93,344.15,59.959,1499605203,"274151322000087","219011344069620",29.06,29.80,0,328.22,373.91,50.8,47.1,0.331,959676.6,959676.6,13281,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499605242,2202943.00
07/09/2017 09:15,2,2.305,ACTIVE,213.96,356.18,59.912,1499606103,"201051344000645","219011344069620",28.33,25.50,0,317.40,390.74,66.2,61.9,0.552,769719.7,769719.7,13171,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606104,2202944.00
07/09/2017 09:15,2,2.186,ACTIVE,211.48,349.86,59.949,1499606103,"274151322000085","219011344069620",27.75,28.80,0,327.62,377.22,61.4,57.3,0.424,981023.9,981023.9,13088,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606105,2202945.00
07/09/2017 09:15,2,2.311,ACTIVE,213.74,356.48,59.912,1499606103,"201051344000633","219011344069620",28.51,25.50,0,316.80,391.64,66.7,62.5,0.570,756558.3,756558.3,13221,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606106,2202946.00
07/09/2017 09:15,2,2.273,ACTIVE,213.74,356.18,59.949,1499606103,"201051344000469","219011344069620",29.26,25.50,0,316.20,391.64,67.4,63.1,0.575,760076.6,760076.6,13193,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606107,2202947.00
07/09/2017 09:15,2,2.281,ACTIVE,212.83,355.88,59.944,1499606103,"201051344000646","219011344069620",28.78,27.30,0,316.20,390.74,66.5,62.3,0.557,755068.2,755068.2,13185,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606107,2202948.00
07/09/2017 09:15,2,2.275,ACTIVE,211.93,353.77,59.949,1499606103,"274151322000052","219011344069620",28.49,31.00,0,326.72,377.22,65.7,61.5,0.468,1020282.9,1020282.9,13098,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606108,2202949.00
07/09/2017 09:15,2,2.342,ACTIVE,213.96,357.38,59.933,1499606103,"201051344000585","219011344069620",28.71,27.50,0,317.10,391.04,68.1,63.8,0.566,768080.4,768080.4,13186,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606109,2202950.00
07/09/2017 09:15,2,2.314,ACTIVE,213.06,354.67,59.959,1499606103,"201051344001230","219011344069620",28.92,27.30,0,317.70,388.94,67.7,63.4,0.566,759615.8,759615.8,13206,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606110,2202951.00
07/09/2017 09:15,2,2.355,ACTIVE,214.19,358.58,59.954,1499606103,"201051344000582","219011344069620",28.69,25.80,0,316.20,391.34,68.5,64.2,0.570,748920.0,748920.0,13176,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606111,2202952.00
07/09/2017 09:15,2,2.496,ACTIVE,213.29,357.38,59.954,1499606103,"201051344000955","219011344069620",28.71,26.50,0,317.10,389.54,72.6,68.2,0.614,768546.0,768546.0,13196,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606112,2202953.00
07/09/2017 09:15,2,1.535,ACTIVE,211.93,430.12,59.949,1499606103,"274151322000094","219011344069620",39.44,31.30,0,391.34,455.37,61.1,57.1,0.424,840209.4,840209.4,13428,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606113,2202954.00
07/09/2017 09:15,2,2.525,ACTIVE,213.74,357.98,60.002,1499606103,"201051344000579","219011344069620",28.86,26.80,0,316.80,390.74,73.9,69.4,0.623,778235.7,778235.7,13184,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606114,2202955.00
07/09/2017 09:15,2,2.463,ACTIVE,213.29,357.68,59.954,1499606103,"201051344000890","219011344069620",28.82,27.00,0,317.70,390.44,72.0,67.5,0.588,762579.6,762579.6,13195,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606115,2202956.00
07/09/2017 09:15,2,2.430,ACTIVE,213.51,358.88,60.028,1499606103,"201051344000438","219011344069620",28.59,26.00,0,316.20,391.34,70.3,66.0,0.592,765085.9,765085.9,13182,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606116,2202957.00
07/09/2017 09:15,2,2.371,ACTIVE,213.51,350.77,59.944,1499606103,"201051344000417","219011344069620",18.51,25.80,0,317.40,390.44,44.5,41.0,0.371,692411.4,692411.4,13209,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606116,2202958.00
07/09/2017 09:15,2,2.189,ACTIVE,211.48,358.88,60.002,1499606103,"274151322000083","219011344069620",28.37,29.00,0,325.22,377.22,63.0,58.8,0.446,1009996.0,1009996.0,13102,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606117,2202959.00
07/09/2017 09:15,2,2.309,ACTIVE,211.93,346.26,59.959,1499606103,"274151322000076","219011344069620",29.20,32.00,0,328.52,377.52,68.2,63.9,0.477,1077738.8,1077738.8,13109,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606118,2202960.00
07/09/2017 09:15,2,2.303,ACTIVE,213.06,354.97,59.965,1499606103,"201051344000868","219011344069620",28.65,25.30,0,318.30,389.54,66.8,62.6,0.544,758485.5,758485.5,13198,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606119,2202961.00
07/09/2017 09:15,2,2.256,ACTIVE,211.25,358.28,59.965,1499606103,"274151322000095","219011344069620",28.84,30.30,0,327.02,376.92,65.8,61.6,0.460,1067358.2,1067358.2,13118,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606120,2202962.00
07/09/2017 09:15,2,2.258,ACTIVE,213.51,350.47,59.954,1499606103,"201051344000988","219011344069620",18.89,25.30,0,317.10,391.64,43.2,39.8,0.358,664832.6,664832.6,13179,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606121,2202963.00
07/09/2017 09:15,2,2.230,ACTIVE,213.51,355.28,60.018,1499606103,"201051344001025","219011344069620",28.80,26.80,0,319.21,391.94,65.1,60.9,0.530,765339.2,765339.2,13189,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606122,2202964.00
07/09/2017 09:15,2,2.188,ACTIVE,213.51,355.28,59.938,1499606103,"201051344000458","219011344069620",28.77,26.80,0,317.10,390.74,63.8,59.6,0.548,769959.3,769959.3,13168,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606123,2202965.00
07/09/2017 09:15,2,2.199,ACTIVE,213.96,356.18,59.991,1499606103,"201051344000853","219011344069620",28.75,26.00,0,318.91,395.55,64.1,59.9,0.548,771024.7,771024.7,13185,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606124,2202966.00
07/09/2017 09:15,2,2.113,ACTIVE,213.51,355.88,60.018,1499606103,"201051344000685","219011344069620",29.16,25.50,0,315.90,390.74,62.4,58.3,0.548,764972.3,764972.3,13209,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606125,2202967.00
07/09/2017 09:15,2,2.139,ACTIVE,213.51,355.28,59.970,1499606103,"201051344000917","219011344069620",28.67,26.80,0,318.61,390.44,62.0,58.0,0.526,761640.1,761640.1,13196,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606126,2202968.00
07/09/2017 09:15,2,2.146,ACTIVE,213.51,354.67,59.970,1499606103,"201051344001145","219011344069620",28.61,25.50,0,318.00,390.14,62.2,58.1,0.508,769630.1,769630.1,13192,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606127,2202969.00
07/09/2017 09:15,2,2.201,ACTIVE,213.74,356.18,59.996,1499606103,"201051344000651","219011344069620",28.43,25.80,0,318.61,391.94,63.4,59.2,0.521,758416.8,758416.8,13189,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606128,2202970.00
