ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 09:15,2,2.096,ACTIVE,211.25,349.86,59.949,1499606103,"274151322000088","219011344069620",27.75,29.00,0,327.62,377.52,58.9,55.0,0.402,968806.7,968806.7,13099,0,0,0,L,1151911521,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606128,2202971.00
07/09/2017 09:15,2,1.441,ACTIVE,212.16,409.98,59.959,1499606103,"274151322000068","219011344069620",37.75,32.40,0,393.75,462.58,55.5,51.7,0.384,840839.3,840839.3,13442,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606129,2202972.00
07/09/2017 09:15,2,2.193,ACTIVE,213.29,354.67,59.996,1499606103,"201051344001135","219011344069620",28.61,26.30,0,318.61,390.74,63.5,59.4,0.530,753879.3,753879.3,13173,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606130,2202973.00
07/09/2017 09:15,2,2.193,ACTIVE,212.83,353.47,59.944,1499606103,"201051344000594","219011344069620",28.78,27.50,0,316.80,388.64,64.0,59.8,0.521,773069.8,773069.8,13181,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606131,2202974.00
07/09/2017 09:15,2,2.207,ACTIVE,213.96,355.58,59.991,1499606103,"201051344001203","219011344069620",28.61,26.50,0,317.40,391.94,64.0,59.8,0.530,763473.9,763473.9,13214,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606132,2202975.00
07/09/2017 09:15,2,2.078,ACTIVE,211.03,345.66,59.970,1499606103,"274151322000054","219011344069620",27.71,30.50,0,326.12,378.12,58.4,54.4,0.415,985530.5,985530.5,13081,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606133,2202976.00
07/09/2017 09:15,2,2.209,ACTIVE,213.29,353.47,59.912,1499606103,"201051344000867","219011344069620",28.49,26.50,0,318.91,388.94,63.8,59.6,0.521,757264.3,757264.3,13215,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606134,2202977.00
07/09/2017 09:15,2,2.160,ACTIVE,213.74,356.48,60.023,1499606103,"201051344001093","219011344069620",28.77,26.80,0,318.00,391.34,63.0,58.9,0.513,761578.4,761578.4,13205,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606135,2202978.00
07/09/2017 09:15,2,2.168,ACTIVE,213.29,354.37,59.912,1499606103,"201051344000900","219011344069620",28.96,25.00,0,317.70,391.64,63.6,59.4,0.526,778890.8,778890.8,13201,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606136,2202979.00
07/09/2017 09:15,2,2.148,ACTIVE,213.51,354.37,59.954,1499606103,"201051344000648","219011344069620",28.69,24.50,0,317.10,390.44,62.4,58.3,0.526,766588.3,766588.3,13183,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606137,2202980.00
07/09/2017 09:15,2,2.178,ACTIVE,213.29,354.07,59.970,1499606103,"201051344000569","219011344069620",28.59,26.30,0,318.61,391.04,63.1,59.0,0.526,780928.4,780928.4,13159,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606138,2202981.00
07/09/2017 09:15,2,2.172,ACTIVE,213.51,354.67,59.954,1499606103,"201051344000983","219011344069620",28.78,26.30,0,318.30,390.74,63.4,59.2,0.530,771531.0,771531.0,13188,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606139,2202982.00
07/09/2017 09:15,2,2.195,ACTIVE,213.51,354.67,59.922,1499606103,"201051344001158","219011344069620",28.45,26.30,0,317.10,391.04,63.2,59.1,0.535,756234.7,756234.7,13188,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606140,2202983.00
07/09/2017 09:15,2,2.133,ACTIVE,213.74,356.18,59.949,1499606103,"201051344000576","219011344069620",28.98,25.00,0,317.10,391.04,62.6,58.5,0.521,770779.9,770779.9,13189,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606141,2202984.00
07/09/2017 09:15,2,2.041,ACTIVE,211.25,344.76,60.012,1499606103,"274151322000087","219011344069620",28.15,33.30,0,327.62,376.31,58.2,54.2,0.380,959694.7,959694.7,13282,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499606142,2202985.00
07/09/2017 09:30,2,2.209,ACTIVE,213.74,356.18,59.986,1499607003,"201051344000645","219011344069620",28.69,27.00,0,316.50,392.55,64.2,60.0,0.535,769740.1,769740.1,13172,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607004,2202986.00
07/09/2017 09:30,2,2.066,ACTIVE,211.25,345.36,59.970,1499607003,"274151322000085","219011344069620",27.43,30.50,0,327.62,376.92,57.3,53.4,0.402,981042.3,981042.3,13089,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607005,2202987.00
07/09/2017 09:30,2,2.146,ACTIVE,213.29,355.28,59.944,1499607003,"201051344000633","219011344069620",28.53,27.80,0,315.00,391.94,62.0,57.9,0.539,756578.8,756578.8,13222,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607006,2202988.00
07/09/2017 09:30,2,2.307,ACTIVE,213.74,355.58,59.970,1499607003,"201051344000469","219011344069620",28.59,27.50,0,315.00,394.65,66.9,62.6,0.575,760097.2,760097.2,13194,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607007,2202989.00
07/09/2017 09:30,2,2.346,ACTIVE,212.83,355.88,59.975,1499607003,"201051344000646","219011344069620",28.67,29.50,0,315.90,390.44,68.2,63.9,0.592,755088.1,755088.1,13186,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607008,2202990.00
07/09/2017 09:30,2,2.477,ACTIVE,211.48,346.86,59.959,1499607003,"274151322000052","219011344069620",27.77,32.60,0,326.42,377.52,69.7,65.3,0.482,1020302.3,1020302.3,13099,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607009,2202991.00
07/09/2017 09:30,2,2.625,ACTIVE,213.96,359.48,59.965,1499607003,"201051344000585","219011344069620",28.61,30.00,0,316.80,391.04,76.1,71.5,0.636,768100.5,768100.5,13187,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607010,2202992.00
07/09/2017 09:30,2,2.756,ACTIVE,213.51,357.68,59.975,1499607003,"201051344001230","219011344069620",28.77,29.30,0,316.50,388.04,80.3,75.6,0.384,759635.9,759635.9,13207,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607010,2202993.00
07/09/2017 09:30,2,2.863,ACTIVE,214.64,349.86,59.970,1499607003,"201051344000582","219011344069620",28.94,27.50,0,316.50,391.64,83.9,79.1,0.402,748939.7,748939.7,13177,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607011,2202994.00
07/09/2017 09:30,2,3.146,ACTIVE,213.96,348.06,59.965,1499607003,"201051344000955","219011344069620",28.84,28.80,0,317.40,389.54,92.0,86.9,0.446,768566.5,768566.5,13197,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607012,2202995.00
07/09/2017 09:30,2,2.057,ACTIVE,212.61,414.79,59.981,1499607003,"274151322000094","219011344069620",38.19,33.00,0,332.43,449.95,79.2,74.5,0.557,840226.7,840226.7,13429,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607013,2202996.00
07/09/2017 09:30,2,3.303,ACTIVE,214.87,348.06,59.975,1499607003,"201051344000579","219011344069620",29.08,28.80,0,317.40,393.75,97.3,92.0,0.460,778256.4,778256.4,13185,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607014,2202997.00
07/09/2017 09:30,2,3.270,ACTIVE,214.19,347.46,59.981,1499607003,"201051344000890","219011344069620",28.73,29.50,0,317.70,390.74,95.1,89.9,0.438,762599.9,762599.9,13196,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607015,2202998.00
07/09/2017 09:30,2,3.113,ACTIVE,214.19,347.76,59.959,1499607003,"201051344000438","219011344069620",28.96,27.80,0,317.40,391.34,91.2,86.1,0.438,765106.2,765106.2,13183,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607016,2202999.00
07/09/2017 09:30,2,2.895,ACTIVE,213.96,352.57,59.975,1499607003,"201051344000417","219011344069620",18.71,28.30,0,317.70,390.44,54.8,51.0,0.464,692424.3,692424.3,13210,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607017,2203000.00
07/09/2017 09:30,2,2.760,ACTIVE,211.93,350.47,60.012,1499607003,"274151322000083","219011344069620",28.47,31.30,0,326.42,376.92,79.5,74.8,0.314,1010014.9,1010014.9,13103,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607018,2203001.00
07/09/2017 09:30,2,2.889,ACTIVE,212.38,352.27,59.970,1499607003,"274151322000076","219011344069620",29.18,33.00,0,327.62,379.32,85.4,80.5,0.331,1077759.8,1077759.8,13110,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607019,2203002.00
07/09/2017 09:30,2,2.424,ACTIVE,213.06,356.48,59.975,1499607003,"201051344000868","219011344069620",28.49,27.30,0,317.10,389.54,69.9,65.6,0.575,758506.2,758506.2,13199,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607020,2203003.00
07/09/2017 09:30,2,2.617,ACTIVE,211.48,347.46,59.970,1499607003,"274151322000095","219011344069620",28.94,32.40,0,327.32,378.72,76.7,72.1,0.504,1067378.7,1067378.7,13119,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607021,2203004.00
07/09/2017 09:30,2,2.172,ACTIVE,213.29,350.17,59.917,1499607003,"201051344000988","219011344069620",18.47,26.80,0,318.00,392.25,40.6,37.3,0.345,664846.0,664846.0,13180,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607022,2203005.00
07/09/2017 09:30,2,2.184,ACTIVE,213.29,354.07,59.975,1499607003,"201051344001025","219011344069620",28.51,29.50,0,318.61,391.34,63.1,58.9,0.513,765359.5,765359.5,13190,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607022,2203006.00
07/09/2017 09:30,2,2.137,ACTIVE,213.29,352.87,60.007,1499607003,"201051344000458","219011344069620",28.80,28.80,0,316.80,391.94,62.3,58.2,0.539,769979.4,769979.4,13169,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607023,2203007.00
07/09/2017 09:30,2,2.375,ACTIVE,213.96,357.98,59.938,1499607003,"201051344000853","219011344069620",29.20,28.30,0,318.30,394.95,70.4,66.0,0.614,771045.1,771045.1,13186,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607024,2203008.00
07/09/2017 09:30,2,2.441,ACTIVE,213.29,357.38,59.928,1499607003,"201051344000685","219011344069620",28.59,27.80,0,315.30,390.44,70.8,66.4,0.636,764992.3,764992.3,13210,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607025,2203009.00
07/09/2017 09:30,2,2.770,ACTIVE,213.96,358.88,59.991,1499607003,"201051344000917","219011344069620",28.27,28.80,0,318.00,390.74,79.4,74.7,0.694,761659.9,761659.9,13197,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607026,2203010.00
07/09/2017 09:30,2,3.006,ACTIVE,213.96,350.47,59.949,1499607003,"201051344001145","219011344069620",29.06,27.80,0,318.00,390.14,88.6,83.6,0.415,769650.0,769650.0,13193,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607027,2203011.00
07/09/2017 09:30,2,3.449,ACTIVE,215.09,350.77,59.959,1499607003,"201051344000651","219011344069620",28.80,28.50,0,317.70,391.34,100.7,95.2,0.468,758437.1,758437.1,13190,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607028,2203012.00
07/09/2017 09:30,2,3.244,ACTIVE,212.16,349.56,59.959,1499607003,"274151322000088","219011344069620",28.27,31.30,0,327.32,376.92,92.8,87.7,0.349,968825.5,968825.5,13100,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607029,2203013.00
07/09/2017 09:30,2,2.180,ACTIVE,213.29,421.10,59.938,1499607003,"274151322000068","219011344069620",39.20,33.80,0,333.03,454.76,86.6,81.6,0.327,840856.8,840856.8,13443,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607030,2203014.00
07/09/2017 09:30,2,3.473,ACTIVE,214.64,348.96,59.928,1499607003,"201051344001135","219011344069620",28.80,28.50,0,318.00,391.04,101.3,95.9,0.477,753899.5,753899.5,13174,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607030,2203015.00
07/09/2017 09:30,2,3.494,ACTIVE,213.96,348.66,59.965,1499607003,"201051344000594","219011344069620",29.08,29.50,0,318.00,388.94,102.9,97.4,0.460,773090.4,773090.4,13182,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607031,2203016.00
07/09/2017 09:30,2,3.529,ACTIVE,214.87,349.26,59.959,1499607003,"201051344001203","219011344069620",28.78,29.30,0,316.20,392.85,103.0,97.5,0.486,763494.6,763494.6,13215,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607032,2203017.00
07/09/2017 09:30,2,3.301,ACTIVE,212.38,347.76,59.949,1499607003,"274151322000054","219011344069620",27.75,32.60,0,326.72,377.52,92.7,87.5,0.349,985549.2,985549.2,13082,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607033,2203018.00
07/09/2017 09:30,2,3.320,ACTIVE,214.41,347.76,59.959,1499607003,"201051344000867","219011344069620",28.94,28.80,0,317.10,388.94,97.2,91.9,0.442,757285.0,757285.0,13216,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607034,2203019.00
07/09/2017 09:30,2,3.232,ACTIVE,214.87,349.56,59.970,1499607003,"201051344001093","219011344069620",28.98,29.00,0,316.20,392.85,94.8,89.6,0.429,761599.0,761599.0,13206,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607035,2203020.00
07/09/2017 09:30,2,2.445,ACTIVE,213.74,341.75,60.002,1499607003,"201051344000900","219011344069620",28.92,27.30,0,317.10,392.55,71.5,67.1,0.579,778911.6,778911.6,13202,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607036,2203021.00
07/09/2017 09:30,2,2.078,ACTIVE,213.06,354.07,59.970,1499607003,"201051344000648","219011344069620",28.98,26.30,0,315.60,391.04,60.9,56.8,0.499,766608.5,766608.5,13184,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607037,2203022.00
07/09/2017 09:30,2,1.807,ACTIVE,213.06,352.57,59.970,1499607003,"201051344000569","219011344069620",29.06,28.50,0,318.00,392.25,53.2,49.4,0.442,780948.8,780948.8,13160,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607038,2203023.00
07/09/2017 09:30,2,1.783,ACTIVE,213.06,351.07,59.954,1499607003,"201051344000983","219011344069620",28.80,28.30,0,318.30,391.94,52.0,48.3,0.442,771551.5,771551.5,13189,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607039,2203024.00
07/09/2017 09:30,2,1.773,ACTIVE,213.06,350.77,59.944,1499607003,"201051344001158","219011344069620",28.39,28.30,0,317.70,393.15,51.0,47.3,0.429,756255.2,756255.2,13189,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607040,2203025.00
07/09/2017 09:30,2,1.727,ACTIVE,213.29,351.07,59.933,1499607003,"201051344000576","219011344069620",28.41,27.30,0,318.00,393.75,49.7,46.1,0.411,770800.3,770800.3,13190,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607041,2203026.00
07/09/2017 09:30,2,1.682,ACTIVE,211.48,342.35,59.965,1499607003,"274151322000087","219011344069620",27.69,36.50,0,326.42,376.01,47.2,43.6,0.309,959713.4,959713.4,13283,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607042,2203027.00
07/09/2017 09:45,2,4.486,ACTIVE,216.00,353.77,59.975,1499607904,"201051344000645","219011344069620",27.87,30.30,0,317.10,390.14,126.7,120.3,0.583,769766.6,769766.6,13173,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607905,2203028.00
07/09/2017 09:45,2,4.221,ACTIVE,212.83,342.65,59.944,1499607904,"274151322000085","219011344069620",26.88,35.40,0,328.52,376.62,114.8,108.9,0.438,981066.3,981066.3,13090,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607906,2203029.00
07/09/2017 09:45,2,4.438,ACTIVE,215.32,354.67,59.981,1499607904,"201051344000633","219011344069620",28.31,31.50,0,318.00,390.44,127.3,120.9,0.605,756605.4,756605.4,13223,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607907,2203030.00
07/09/2017 09:45,2,4.455,ACTIVE,216.00,354.07,60.007,1499607904,"201051344000469","219011344069620",28.41,31.30,0,317.10,391.34,128.1,121.7,0.614,760124.1,760124.1,13195,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607908,2203031.00
07/09/2017 09:45,2,4.307,ACTIVE,214.41,351.97,59.991,1499607904,"201051344000646","219011344069620",28.67,32.80,0,318.30,390.74,125.2,118.9,0.597,755114.2,755114.2,13187,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607909,2203032.00
07/09/2017 09:45,2,4.312,ACTIVE,212.61,345.96,59.959,1499607904,"274151322000052","219011344069620",27.99,38.60,0,327.02,375.41,122.2,116.0,0.482,1020327.8,1020327.8,13100,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607910,2203033.00
07/09/2017 09:45,2,4.391,ACTIVE,215.32,352.27,59.986,1499607904,"201051344000585","219011344069620",28.21,33.80,0,319.21,390.14,125.4,119.1,0.592,768126.6,768126.6,13188,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607911,2203034.00
07/09/2017 09:45,2,4.389,ACTIVE,214.19,351.07,59.954,1499607904,"201051344001230","219011344069620",28.59,32.80,0,317.70,388.04,127.0,120.7,0.601,759662.4,759662.4,13208,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607911,2203035.00
07/09/2017 09:45,2,4.350,ACTIVE,215.54,352.57,59.981,1499607904,"201051344000582","219011344069620",28.33,31.30,0,317.70,390.74,124.8,118.6,0.583,748965.6,748965.6,13178,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607912,2203036.00
07/09/2017 09:45,2,4.469,ACTIVE,214.41,352.87,59.975,1499607904,"201051344000955","219011344069620",28.55,32.00,0,317.10,388.94,129.2,122.8,0.619,768593.5,768593.5,13198,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607913,2203037.00
07/09/2017 09:45,2,2.842,ACTIVE,212.61,425.31,59.981,1499607904,"274151322000094","219011344069620",38.61,38.80,0,389.54,444.54,111.2,105.4,0.438,840249.7,840249.7,13430,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607914,2203038.00
07/09/2017 09:45,2,4.479,ACTIVE,216.00,353.47,59.991,1499607904,"201051344000579","219011344069620",28.55,32.00,0,319.21,390.74,129.5,123.1,0.605,778283.4,778283.4,13186,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607916,2203039.00
07/09/2017 09:45,2,4.500,ACTIVE,214.41,352.87,60.007,1499607904,"201051344000890","219011344069620",28.07,32.60,0,318.61,389.24,128.0,121.6,0.601,762626.7,762626.7,13197,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607917,2203040.00
07/09/2017 09:45,2,4.449,ACTIVE,214.87,353.77,59.981,1499607904,"201051344000438","219011344069620",28.35,31.00,0,317.70,390.44,127.7,121.3,0.610,765133.0,765133.0,13184,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607918,2203041.00
07/09/2017 09:45,2,4.326,ACTIVE,214.64,348.36,59.986,1499607904,"201051344000417","219011344069620",18.67,31.80,0,332.43,390.74,81.8,77.1,0.398,692441.3,692441.3,13211,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607919,2203042.00
07/09/2017 09:45,2,4.174,ACTIVE,212.38,353.17,59.996,1499607904,"274151322000083","219011344069620",28.19,36.80,0,327.92,375.41,119.1,113.0,0.477,1010039.9,1010039.9,13104,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607920,2203043.00
07/09/2017 09:45,2,4.525,ACTIVE,213.29,350.17,59.949,1499607904,"274151322000076","219011344069620",28.67,39.00,0,328.82,377.82,131.3,124.8,0.513,1077787.7,1077787.7,13111,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607921,2203044.00
07/09/2017 09:45,2,4.350,ACTIVE,214.87,352.57,59.991,1499607904,"201051344000868","219011344069620",28.55,31.30,0,318.61,388.64,125.8,119.4,0.583,758533.1,758533.1,13200,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607922,2203045.00
07/09/2017 09:45,2,4.396,ACTIVE,212.38,359.78,59.981,1499607904,"274151322000095","219011344069620",28.61,37.80,0,326.72,375.41,127.4,121.0,0.482,1067405.8,1067405.8,13120,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607923,2203046.00
07/09/2017 09:45,2,4.412,ACTIVE,215.77,350.47,59.981,1499607904,"201051344000988","219011344069620",18.37,31.00,0,333.93,391.34,82.2,77.4,0.389,664863.5,664863.5,13181,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607924,2203047.00
07/09/2017 09:45,2,4.301,ACTIVE,215.32,351.67,60.007,1499607904,"201051344001025","219011344069620",28.51,33.50,0,321.31,390.44,124.2,118.0,0.566,765386.3,765386.3,13191,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607924,2203048.00
07/09/2017 09:45,2,4.285,ACTIVE,215.54,351.97,59.944,1499607904,"201051344000458","219011344069620",28.05,32.40,0,317.40,390.14,121.7,115.5,0.588,770005.8,770005.8,13170,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607925,2203049.00
07/09/2017 09:45,2,4.273,ACTIVE,216.00,354.37,59.975,1499607904,"201051344000853","219011344069620",28.37,31.50,0,320.11,392.25,122.8,116.6,0.583,771071.8,771071.8,13187,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607926,2203050.00
07/09/2017 09:45,2,4.266,ACTIVE,214.41,353.77,59.986,1499607904,"201051344000685","219011344069620",28.33,30.30,0,316.80,391.34,122.4,116.2,0.592,765018.8,765018.8,13211,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607927,2203051.00
07/09/2017 09:45,2,4.172,ACTIVE,215.09,351.97,60.018,1499607904,"201051344000917","219011344069620",28.61,32.40,0,320.41,388.94,120.8,114.7,0.557,761686.1,761686.1,13198,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607928,2203052.00
07/09/2017 09:45,2,4.160,ACTIVE,214.41,350.17,59.981,1499607904,"201051344001145","219011344069620",28.77,31.30,0,320.11,388.64,121.2,115.0,0.566,769676.3,769676.3,13194,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607929,2203053.00
07/09/2017 09:45,2,4.283,ACTIVE,215.32,352.57,60.018,1499607904,"201051344000651","219011344069620",28.27,31.80,0,319.51,389.54,122.6,116.4,0.566,758463.8,758463.8,13191,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607930,2203054.00
07/09/2017 09:45,2,4.105,ACTIVE,212.38,345.36,59.975,1499607904,"274151322000088","219011344069620",27.71,35.80,0,328.22,375.11,115.2,109.3,0.442,968850.5,968850.5,13101,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607931,2203055.00
07/09/2017 09:45,2,2.730,ACTIVE,213.51,421.40,59.991,1499607904,"274151322000068","219011344069620",38.84,39.00,0,387.44,445.15,106.8,101.2,0.411,840880.0,840880.0,13444,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607932,2203056.00
07/09/2017 09:45,2,4.281,ACTIVE,214.87,352.87,59.986,1499607904,"201051344001135","219011344069620",28.19,32.40,0,319.81,389.54,122.2,116.1,0.570,753926.1,753926.1,13175,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607932,2203057.00
07/09/2017 09:45,2,4.305,ACTIVE,214.41,350.47,59.981,1499607904,"201051344000594","219011344069620",28.61,34.00,0,321.01,387.44,124.7,118.4,0.575,773117.6,773117.6,13183,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607934,2203058.00
07/09/2017 09:45,2,4.363,ACTIVE,215.09,352.27,60.018,1499607904,"201051344001203","219011344069620",28.27,32.20,0,319.21,390.74,124.9,118.7,0.588,763521.9,763521.9,13216,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607935,2203059.00
07/09/2017 09:45,2,4.066,ACTIVE,212.61,349.56,59.970,1499607904,"274151322000054","219011344069620",27.47,37.50,0,328.22,376.31,113.0,107.2,0.429,985573.9,985573.9,13083,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607935,2203060.00
07/09/2017 09:45,2,4.318,ACTIVE,215.09,352.27,59.986,1499607904,"201051344000867","219011344069620",28.27,32.60,0,320.11,388.64,123.6,117.4,0.575,757312.1,757312.1,13217,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607936,2203061.00
07/09/2017 09:45,2,4.320,ACTIVE,215.32,351.97,59.986,1499607904,"201051344001093","219011344069620",28.37,32.60,0,320.11,389.84,124.1,117.9,0.570,761626.4,761626.4,13207,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607937,2203062.00
07/09/2017 09:45,2,4.283,ACTIVE,215.09,350.77,59.944,1499607904,"201051344000900","219011344069620",28.63,30.80,0,319.51,388.94,124.2,118.0,0.561,778938.9,778938.9,13203,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607938,2203063.00
07/09/2017 09:45,2,4.176,ACTIVE,215.32,351.07,59.986,1499607904,"201051344000648","219011344069620",28.57,29.80,0,317.70,388.94,120.7,114.6,0.575,766635.1,766635.1,13185,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607939,2203064.00
07/09/2017 09:45,2,4.213,ACTIVE,215.32,352.57,59.991,1499607904,"201051344000569","219011344069620",28.39,32.20,0,318.00,390.44,121.2,115.0,0.575,780975.5,780975.5,13161,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607940,2203065.00
07/09/2017 09:45,2,4.191,ACTIVE,215.54,352.57,59.991,1499607904,"201051344000983","219011344069620",28.59,32.40,0,320.71,390.44,121.4,115.2,0.583,771578.3,771578.3,13190,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607941,2203066.00
07/09/2017 09:45,2,4.287,ACTIVE,215.54,351.07,59.975,1499607904,"201051344001158","219011344069620",27.95,32.40,0,319.51,389.24,121.4,115.2,0.579,756282.2,756282.2,13190,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607942,2203067.00
07/09/2017 09:45,2,4.141,ACTIVE,215.54,353.47,59.975,1499607904,"201051344000576","219011344069620",28.73,30.80,0,319.81,390.14,120.5,114.4,0.570,770827.1,770827.1,13191,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607943,2203068.00
07/09/2017 09:45,2,3.984,ACTIVE,212.38,343.85,59.975,1499607904,"274151322000087","219011344069620",27.87,42.50,0,330.63,373.91,112.4,106.6,0.420,959738.2,959738.2,13284,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499607944,2203069.00
07/09/2017 10:00,2,3.412,ACTIVE,215.32,348.96,59.991,1499608803,"201051344000645","219011344069620",28.21,32.40,0,333.63,382.63,97.5,92.2,0.451,769790.3,769790.3,13174,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608804,2203070.00
07/09/2017 10:00,2,3.234,ACTIVE,212.61,341.75,59.981,1499608803,"274151322000085","219011344069620",27.08,37.00,0,333.63,367.30,88.6,83.6,0.336,981087.8,981087.8,13091,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608805,2203071.00
07/09/2017 10:00,2,3.383,ACTIVE,215.09,350.77,59.981,1499608803,"201051344000633","219011344069620",28.67,33.30,0,333.33,382.63,98.2,92.9,0.477,756629.3,756629.3,13224,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608806,2203072.00
07/09/2017 10:00,2,3.449,ACTIVE,215.32,350.17,59.991,1499608803,"201051344000469","219011344069620",28.33,32.40,0,333.33,382.93,99.0,93.6,0.477,760148.0,760148.0,13196,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608807,2203073.00
07/09/2017 10:00,2,3.354,ACTIVE,214.19,349.26,59.981,1499608803,"201051344000646","219011344069620",28.51,34.80,0,331.83,382.03,96.9,91.6,0.468,755137.6,755137.6,13188,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608808,2203074.00
07/09/2017 10:00,2,3.320,ACTIVE,212.38,340.85,59.975,1499608803,"274151322000052","219011344069620",28.11,40.80,0,332.73,370.00,94.5,89.3,0.362,1020350.7,1020350.7,13101,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608808,2203075.00
07/09/2017 10:00,2,3.375,ACTIVE,215.09,350.47,59.996,1499608803,"201051344000585","219011344069620",28.53,35.60,0,333.03,380.52,97.5,92.2,0.460,768150.2,768150.2,13189,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608809,2203076.00
07/09/2017 10:00,2,3.348,ACTIVE,214.19,348.06,59.975,1499608803,"201051344001230","219011344069620",28.65,34.00,0,323.41,382.03,97.2,91.9,0.460,759685.9,759685.9,13209,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608810,2203077.00
07/09/2017 10:00,2,3.326,ACTIVE,215.32,350.17,59.981,1499608803,"201051344000582","219011344069620",28.39,32.80,0,333.03,381.42,95.6,90.3,0.455,748988.8,748988.8,13179,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608811,2203078.00
07/09/2017 10:00,2,3.432,ACTIVE,214.41,349.26,59.975,1499608803,"201051344000955","219011344069620",28.47,33.50,0,333.33,382.03,99.0,93.6,0.473,768617.4,768617.4,13199,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608812,2203079.00
07/09/2017 10:00,2,2.186,ACTIVE,212.61,419.60,59.975,1499608803,"274151322000094","219011344069620",38.61,40.40,0,390.74,451.46,86.0,81.1,0.336,840270.2,840270.2,13431,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608813,2203080.00
07/09/2017 10:00,2,3.449,ACTIVE,215.32,349.56,60.018,1499608803,"201051344000579","219011344069620",28.59,33.80,0,334.24,382.93,99.9,94.5,0.468,778307.5,778307.5,13187,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608814,2203081.00
07/09/2017 10:00,2,3.430,ACTIVE,214.41,347.76,59.975,1499608803,"201051344000890","219011344069620",28.45,33.50,0,332.73,382.33,98.8,93.4,0.455,762650.4,762650.4,13198,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608815,2203082.00
07/09/2017 10:00,2,3.424,ACTIVE,214.87,350.47,59.981,1499608803,"201051344000438","219011344069620",28.43,32.80,0,333.93,382.03,98.7,93.3,0.468,765156.7,765156.7,13185,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608816,2203083.00
07/09/2017 10:00,2,3.395,ACTIVE,214.64,355.58,59.981,1499608803,"201051344000417","219011344069620",18.53,32.00,0,317.10,390.14,63.6,59.5,0.544,692456.4,692456.4,13212,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608817,2203084.00
07/09/2017 10:00,2,3.262,ACTIVE,212.16,348.66,59.981,1499608803,"274151322000083","219011344069620",28.23,38.20,0,333.03,367.60,93.3,88.2,0.376,1010062.1,1010062.1,13105,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608818,2203085.00
07/09/2017 10:00,2,3.520,ACTIVE,213.51,354.07,59.996,1499608803,"274151322000076","219011344069620",28.82,40.80,0,334.54,373.61,102.7,97.2,0.398,1077812.3,1077812.3,13112,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608819,2203086.00
07/09/2017 10:00,2,3.461,ACTIVE,214.64,348.66,60.012,1499608803,"201051344000868","219011344069620",28.33,32.00,0,333.63,381.73,99.3,93.9,0.460,758556.8,758556.8,13201,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608820,2203087.00
07/09/2017 10:00,2,3.465,ACTIVE,212.16,349.26,59.975,1499608803,"274151322000095","219011344069620",28.53,39.00,0,332.43,369.10,100.1,94.7,0.380,1067429.8,1067429.8,13121,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608820,2203088.00
07/09/2017 10:00,2,3.496,ACTIVE,215.32,357.68,59.970,1499608803,"201051344000988","219011344069620",18.25,31.00,0,315.00,393.15,64.6,60.4,0.557,664878.9,664878.9,13182,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608821,2203089.00
07/09/2017 10:00,2,3.416,ACTIVE,214.87,349.26,59.954,1499608803,"201051344001025","219011344069620",28.43,35.40,0,333.33,380.52,98.3,93.0,0.455,765409.9,765409.9,13192,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608822,2203090.00
07/09/2017 10:00,2,3.334,ACTIVE,215.54,350.17,59.986,1499608803,"201051344000458","219011344069620",28.67,33.50,0,333.93,380.82,96.8,91.5,0.464,770029.1,770029.1,13171,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608823,2203091.00
07/09/2017 10:00,2,3.346,ACTIVE,215.77,351.07,59.975,1499608803,"201051344000853","219011344069620",28.80,32.80,0,336.04,381.12,97.6,92.3,0.464,771095.3,771095.3,13188,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608824,2203092.00
07/09/2017 10:00,2,3.336,ACTIVE,214.41,350.17,59.981,1499608803,"201051344000685","219011344069620",28.59,31.80,0,318.00,405.17,96.5,91.3,0.482,765042.2,765042.2,13212,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608825,2203093.00
07/09/2017 10:00,2,3.301,ACTIVE,215.09,349.86,59.975,1499608803,"201051344000917","219011344069620",28.65,33.50,0,316.80,384.73,95.8,90.5,0.451,761709.2,761709.2,13199,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608826,2203094.00
07/09/2017 10:00,2,3.324,ACTIVE,214.64,348.66,59.981,1499608803,"201051344001145","219011344069620",28.67,32.40,0,333.63,379.32,96.6,91.3,0.446,769699.5,769699.5,13195,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608827,2203095.00
07/09/2017 10:00,2,3.404,ACTIVE,215.09,349.56,59.970,1499608803,"201051344000651","219011344069620",28.37,33.80,0,334.24,380.22,97.8,92.5,0.446,758487.2,758487.2,13192,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608828,2203096.00
07/09/2017 10:00,2,3.256,ACTIVE,212.38,353.47,59.959,1499608803,"274151322000088","219011344069620",27.89,38.20,0,332.13,368.80,92.0,86.9,0.354,968872.6,968872.6,13102,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608829,2203097.00
07/09/2017 10:00,2,2.203,ACTIVE,213.06,418.09,59.975,1499608803,"274151322000068","219011344069620",38.68,40.80,0,389.84,445.15,87.1,82.1,0.331,840900.5,840900.5,13445,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608830,2203098.00
07/09/2017 10:00,2,3.432,ACTIVE,214.87,348.96,59.975,1499608803,"201051344001135","219011344069620",28.35,33.80,0,333.03,380.82,98.6,93.2,0.464,753949.6,753949.6,13176,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608831,2203099.00
07/09/2017 10:00,2,3.436,ACTIVE,214.19,347.76,59.975,1499608803,"201051344000594","219011344069620",28.71,36.00,0,333.63,381.42,99.8,94.4,0.460,773141.4,773141.4,13184,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608832,2203100.00
07/09/2017 10:00,2,3.457,ACTIVE,215.09,350.17,59.970,1499608803,"201051344001203","219011344069620",28.55,34.00,0,334.24,381.12,100.0,94.6,0.468,763545.7,763545.7,13217,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608832,2203101.00
07/09/2017 10:00,2,3.281,ACTIVE,212.38,343.25,59.970,1499608803,"274151322000054","219011344069620",27.31,39.80,0,332.43,366.70,90.7,85.7,0.349,985595.5,985595.5,13084,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608833,2203102.00
07/09/2017 10:00,2,3.477,ACTIVE,214.87,346.56,60.012,1499608803,"201051344000867","219011344069620",28.23,34.30,0,334.24,380.22,99.5,94.1,0.451,757335.8,757335.8,13218,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608834,2203103.00
07/09/2017 10:00,2,3.428,ACTIVE,215.09,350.77,59.970,1499608803,"201051344001093","219011344069620",28.39,34.30,0,333.63,381.12,98.6,93.3,0.455,761650.0,761650.0,13208,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608835,2203104.00
07/09/2017 10:00,2,3.480,ACTIVE,215.09,349.26,59.975,1499608803,"201051344000900","219011344069620",28.09,31.50,0,333.03,381.73,99.0,93.7,0.460,778962.7,778962.7,13204,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608836,2203105.00
07/09/2017 10:00,2,3.346,ACTIVE,215.32,349.86,59.996,1499608803,"201051344000648","219011344069620",28.47,31.00,0,333.93,381.12,96.5,91.2,0.460,766658.3,766658.3,13186,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608838,2203106.00
07/09/2017 10:00,2,3.357,ACTIVE,215.32,349.26,59.975,1499608803,"201051344000569","219011344069620",28.43,33.30,0,332.43,380.52,96.6,91.3,0.460,780998.9,780998.9,13162,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608839,2203107.00
07/09/2017 10:00,2,3.309,ACTIVE,215.32,350.47,60.007,1499608803,"201051344000983","219011344069620",28.84,33.50,0,333.93,380.22,96.7,91.4,0.473,771601.8,771601.8,13191,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608839,2203108.00
07/09/2017 10:00,2,3.395,ACTIVE,215.09,349.26,59.965,1499608803,"201051344001158","219011344069620",27.85,33.30,0,332.13,380.22,95.7,90.5,0.455,756305.7,756305.7,13191,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608840,2203109.00
07/09/2017 10:00,2,3.254,ACTIVE,215.54,350.47,59.975,1499608803,"201051344000576","219011344069620",28.59,31.80,0,334.54,380.82,94.2,89.0,0.446,770850.4,770850.4,13192,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608841,2203110.00
07/09/2017 10:00,2,3.113,ACTIVE,212.83,342.35,59.970,1499608803,"274151322000087","219011344069620",27.87,45.80,0,332.73,368.50,87.8,82.9,0.323,959759.9,959759.9,13285,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499608842,2203111.00
07/09/2017 10:15,2,3.766,ACTIVE,215.77,351.07,59.959,1499609704,"201051344000645","219011344069620",28.17,33.50,0,333.93,382.63,107.6,101.9,0.499,769816.2,769816.2,13175,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609705,2203112.00
