ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 10:15,2,3.574,ACTIVE,212.61,352.27,59.954,1499609704,"274151322000085","219011344069620",26.86,39.30,0,333.03,369.10,97.2,91.9,0.371,981111.2,981111.2,13092,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609706,2203113.00
07/09/2017 10:15,2,3.766,ACTIVE,215.32,352.57,59.949,1499609704,"201051344000633","219011344069620",28.35,34.30,0,333.33,382.93,108.2,102.5,0.526,756655.4,756655.4,13225,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609706,2203114.00
07/09/2017 10:15,2,3.768,ACTIVE,216.00,351.67,59.959,1499609704,"201051344000469","219011344069620",28.37,33.50,0,333.03,383.83,108.3,102.6,0.521,760174.2,760174.2,13197,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609707,2203115.00
07/09/2017 10:15,2,3.674,ACTIVE,214.41,349.56,59.949,1499609704,"201051344000646","219011344069620",28.55,35.80,0,333.33,382.03,106.2,100.6,0.513,755163.2,755163.2,13189,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609708,2203116.00
07/09/2017 10:15,2,3.643,ACTIVE,212.83,341.75,59.970,1499609704,"274151322000052","219011344069620",28.03,42.50,0,333.33,372.11,103.3,97.8,0.402,1020375.6,1020375.6,13102,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609709,2203117.00
07/09/2017 10:15,2,3.691,ACTIVE,215.32,351.37,59.949,1499609704,"201051344000585","219011344069620",28.57,36.00,0,333.03,381.73,106.8,101.1,0.508,768176.0,768176.0,13190,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609710,2203118.00
07/09/2017 10:15,2,3.631,ACTIVE,214.19,348.66,59.954,1499609704,"201051344001230","219011344069620",28.84,34.50,0,333.63,382.63,106.1,100.5,0.499,759711.7,759711.7,13210,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609711,2203119.00
07/09/2017 10:15,2,3.639,ACTIVE,215.32,350.47,59.917,1499609704,"201051344000582","219011344069620",28.37,34.30,0,333.33,382.03,104.5,98.9,0.491,749014.2,749014.2,13180,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609712,2203120.00
07/09/2017 10:15,2,3.703,ACTIVE,214.41,348.96,59.965,1499609704,"201051344000955","219011344069620",28.71,34.80,0,333.63,382.93,107.8,102.1,0.517,768643.7,768643.7,13200,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609713,2203121.00
07/09/2017 10:15,2,2.373,ACTIVE,212.83,418.70,59.965,1499609704,"274151322000094","219011344069620",38.65,41.50,0,394.05,441.84,92.9,87.7,0.362,840292.7,840292.7,13432,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609714,2203122.00
07/09/2017 10:15,2,3.740,ACTIVE,215.77,351.37,59.970,1499609704,"201051344000579","219011344069620",28.75,34.50,0,334.24,384.43,108.8,103.1,0.513,778333.9,778333.9,13188,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609715,2203123.00
07/09/2017 10:15,2,3.727,ACTIVE,214.64,349.26,59.954,1499609704,"201051344000890","219011344069620",28.45,33.30,0,333.33,382.63,107.4,101.8,0.495,762676.5,762676.5,13199,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609716,2203124.00
07/09/2017 10:15,2,3.688,ACTIVE,215.09,351.07,59.949,1499609704,"201051344000438","219011344069620",28.67,33.30,0,333.93,382.93,107.0,101.4,0.508,765182.7,765182.7,13186,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609717,2203125.00
07/09/2017 10:15,2,3.670,ACTIVE,214.87,356.48,59.954,1499609704,"201051344000417","219011344069620",18.61,32.40,0,319.51,392.55,69.2,64.9,0.592,692473.0,692473.0,13213,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609717,2203126.00
07/09/2017 10:15,2,3.561,ACTIVE,212.38,356.18,59.944,1499609704,"274151322000083","219011344069620",28.11,39.80,0,333.03,369.70,101.2,95.8,0.407,1010086.7,1010086.7,13106,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609718,2203127.00
07/09/2017 10:15,2,3.809,ACTIVE,213.29,356.48,59.949,1499609704,"274151322000076","219011344069620",28.75,43.40,0,334.84,374.21,110.8,105.0,0.433,1077839.3,1077839.3,13113,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609719,2203128.00
07/09/2017 10:15,2,3.748,ACTIVE,214.87,348.66,59.949,1499609704,"201051344000868","219011344069620",28.25,33.80,0,333.33,382.33,107.3,101.6,0.499,758583.0,758583.0,13202,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609720,2203129.00
07/09/2017 10:15,2,3.748,ACTIVE,212.38,342.05,59.949,1499609704,"274151322000095","219011344069620",28.65,41.00,0,333.03,370.60,108.7,102.9,0.415,1067456.2,1067456.2,13122,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609721,2203130.00
07/09/2017 10:15,2,3.770,ACTIVE,215.77,358.28,59.917,1499609704,"201051344000988","219011344069620",18.33,32.20,0,317.10,392.55,70.0,65.6,0.592,664895.8,664895.8,13183,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609722,2203131.00
07/09/2017 10:15,2,3.717,ACTIVE,215.32,350.17,59.959,1499609704,"201051344001025","219011344069620",28.29,36.80,0,333.33,383.23,106.5,100.9,0.477,765435.9,765435.9,13193,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609723,2203132.00
07/09/2017 10:15,2,3.643,ACTIVE,215.54,350.77,59.949,1499609704,"201051344000458","219011344069620",28.55,35.20,0,334.54,382.33,105.3,99.7,0.504,770054.9,770054.9,13172,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609724,2203133.00
07/09/2017 10:15,2,3.688,ACTIVE,216.00,351.37,59.954,1499609704,"201051344000853","219011344069620",28.31,34.50,0,337.54,383.23,105.8,100.1,0.504,771121.2,771121.2,13189,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609725,2203134.00
07/09/2017 10:15,2,3.678,ACTIVE,214.64,350.77,59.970,1499609704,"201051344000685","219011344069620",28.21,32.20,0,333.33,381.73,105.2,99.6,0.526,765067.9,765067.9,13213,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609726,2203135.00
07/09/2017 10:15,2,3.605,ACTIVE,215.09,351.37,59.949,1499609704,"201051344000917","219011344069620",28.33,35.20,0,333.03,381.42,103.4,97.9,0.486,761734.7,761734.7,13200,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609726,2203136.00
07/09/2017 10:15,2,3.588,ACTIVE,215.32,351.97,59.965,1499609704,"201051344000651","219011344069620",28.51,34.80,0,334.24,384.13,103.6,98.1,0.477,758513.2,758513.2,13193,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609729,2203137.00
07/09/2017 10:15,2,3.422,ACTIVE,212.16,342.05,59.949,1499609704,"274151322000088","219011344069620",27.83,39.50,0,333.03,370.00,96.5,91.2,0.367,968896.9,968896.9,13103,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609729,2203138.00
07/09/2017 10:15,2,2.279,ACTIVE,213.51,422.30,59.944,1499609704,"274151322000068","219011344069620",38.80,43.20,0,394.35,442.14,89.9,84.9,0.340,840923.1,840923.1,13446,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609730,2203139.00
07/09/2017 10:15,2,3.555,ACTIVE,214.64,348.06,59.944,1499609704,"201051344001135","219011344069620",28.31,35.40,0,333.63,383.23,102.0,96.5,0.473,753975.5,753975.5,13177,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609732,2203140.00
07/09/2017 10:15,2,3.559,ACTIVE,214.41,348.96,59.949,1499609704,"201051344000594","219011344069620",28.59,36.80,0,331.83,385.03,103.0,97.5,0.477,773167.7,773167.7,13185,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609733,2203141.00
07/09/2017 10:15,2,3.561,ACTIVE,215.09,349.26,59.949,1499609704,"201051344001203","219011344069620",28.41,35.20,0,334.54,383.53,102.4,96.9,0.482,763572.0,763572.0,13218,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609733,2203142.00
07/09/2017 10:15,2,3.371,ACTIVE,212.38,353.17,59.933,1499609704,"274151322000054","219011344069620",27.12,41.00,0,333.03,369.70,92.5,87.4,0.349,985619.3,985619.3,13085,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609734,2203143.00
07/09/2017 10:15,2,3.533,ACTIVE,215.09,347.46,59.949,1499609704,"201051344000867","219011344069620",28.47,35.20,0,333.93,381.73,101.9,96.4,0.473,757362.0,757362.0,13219,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609735,2203144.00
07/09/2017 10:15,2,3.484,ACTIVE,215.09,350.17,59.944,1499609704,"201051344001093","219011344069620",28.55,35.40,0,333.63,382.93,100.8,95.3,0.460,761676.1,761676.1,13209,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609736,2203145.00
07/09/2017 10:15,2,3.529,ACTIVE,215.09,350.17,59.949,1499609704,"201051344000900","219011344069620",28.67,32.80,0,330.93,382.93,102.5,97.0,0.482,778989.2,778989.2,13205,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609737,2203146.00
07/09/2017 10:15,2,3.480,ACTIVE,215.32,349.86,59.944,1499609704,"201051344000648","219011344069620",28.31,32.40,0,334.24,382.93,99.8,94.4,0.473,766684.1,766684.1,13187,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609738,2203147.00
07/09/2017 10:15,2,3.477,ACTIVE,215.32,348.66,59.928,1499609704,"201051344000569","219011344069620",28.41,34.80,0,333.03,382.63,100.0,94.6,0.482,781024.7,781024.7,13163,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609739,2203148.00
07/09/2017 10:15,2,3.467,ACTIVE,215.09,348.96,59.901,1499609704,"201051344000983","219011344069620",28.57,35.60,0,333.93,382.33,100.3,94.9,0.486,771627.8,771627.8,13192,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609740,2203149.00
07/09/2017 10:15,2,3.496,ACTIVE,215.09,349.26,59.944,1499609704,"201051344001158","219011344069620",28.19,34.50,0,334.24,382.63,99.8,94.4,0.482,756331.7,756331.7,13192,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609741,2203150.00
07/09/2017 10:15,2,3.418,ACTIVE,215.32,350.47,59.949,1499609704,"201051344000576","219011344069620",28.41,33.00,0,334.24,383.53,98.3,93.0,0.464,770876.2,770876.2,13193,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609742,2203151.00
07/09/2017 10:15,2,3.258,ACTIVE,212.61,352.87,59.933,1499609704,"274151322000087","219011344069620",27.89,48.00,0,333.33,369.40,92.0,86.8,0.336,959784.0,959784.0,13286,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609743,2203152.00
07/09/2017 10:15,2,3.369,ACTIVE,214.41,347.76,59.938,1499609704,"201051344001145","219011344069620",28.63,32.80,0,333.93,381.73,97.7,92.4,0.446,769725.6,769725.6,13196,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499609743,2203153.00
07/09/2017 10:30,2,2.094,ACTIVE,213.74,353.47,60.007,1499610603,"201051344000645","219011344069620",28.07,33.50,0,320.41,388.64,59.5,55.5,0.491,769839.2,769839.2,13176,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610605,2203154.00
07/09/2017 10:30,2,1.990,ACTIVE,211.70,349.86,59.986,1499610603,"274151322000085","219011344069620",26.66,39.00,0,328.82,375.41,53.8,50.0,0.367,981132.0,981132.0,13093,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610606,2203155.00
07/09/2017 10:30,2,2.094,ACTIVE,213.51,354.37,60.002,1499610603,"201051344000633","219011344069620",28.03,34.50,0,316.80,388.34,59.5,55.5,0.508,756678.5,756678.5,13226,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610606,2203156.00
07/09/2017 10:30,2,2.066,ACTIVE,213.51,353.77,59.996,1499610603,"201051344000469","219011344069620",28.37,33.30,0,316.50,388.34,59.4,55.4,0.513,760197.4,760197.4,13198,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610607,2203157.00
07/09/2017 10:30,2,2.068,ACTIVE,212.61,353.47,59.991,1499610603,"201051344000646","219011344069620",27.91,35.20,0,317.40,387.44,58.5,54.5,0.491,755186.0,755186.0,13190,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610608,2203158.00
07/09/2017 10:30,2,2.029,ACTIVE,211.48,346.26,59.981,1499610603,"274151322000052","219011344069620",27.71,42.50,0,327.92,375.71,57.0,53.1,0.411,1020397.8,1020397.8,13103,0,0,0,L,1151911521,0,121.10,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610609,2203159.00
07/09/2017 10:30,2,2.113,ACTIVE,213.51,354.07,60.018,1499610603,"201051344000585","219011344069620",28.07,35.60,0,318.91,387.44,60.1,56.1,0.482,768199.0,768199.0,13191,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610610,2203160.00
07/09/2017 10:30,2,2.045,ACTIVE,212.61,351.67,59.991,1499610603,"201051344001230","219011344069620",28.05,33.80,0,319.21,385.33,58.1,54.2,0.491,759734.4,759734.4,13211,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610611,2203161.00
07/09/2017 10:30,2,2.064,ACTIVE,213.51,353.17,60.028,1499610603,"201051344000582","219011344069620",27.79,34.00,0,319.51,388.64,58.1,54.2,0.482,749036.6,749036.6,13181,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610612,2203162.00
07/09/2017 10:30,2,2.123,ACTIVE,212.61,352.57,59.996,1499610603,"201051344000955","219011344069620",28.35,34.50,0,315.90,386.83,61.0,56.9,0.517,768666.9,768666.9,13201,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610613,2203163.00
07/09/2017 10:30,2,1.371,ACTIVE,211.48,406.97,59.986,1499610603,"274151322000094","219011344069620",37.55,41.80,0,390.14,450.56,52.1,48.3,0.362,840312.6,840312.6,13433,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610614,2203164.00
07/09/2017 10:30,2,2.193,ACTIVE,213.51,354.67,59.975,1499610603,"201051344000579","219011344069620",28.51,34.30,0,317.40,388.64,63.4,59.2,0.526,778357.4,778357.4,13189,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610614,2203165.00
07/09/2017 10:30,2,2.197,ACTIVE,213.06,353.17,59.996,1499610603,"201051344000890","219011344069620",28.15,33.00,0,317.70,386.83,62.7,58.6,0.508,762699.6,762699.6,13200,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610615,2203166.00
07/09/2017 10:30,2,2.201,ACTIVE,213.29,356.18,59.991,1499610603,"201051344000438","219011344069620",28.41,32.80,0,318.00,388.34,63.3,59.2,0.539,765205.7,765205.7,13187,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610616,2203167.00
07/09/2017 10:30,2,2.191,ACTIVE,213.29,349.86,60.002,1499610603,"201051344000417","219011344069620",18.81,32.00,0,332.73,386.23,41.7,38.3,0.354,692487.7,692487.7,13214,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610618,2203168.00
07/09/2017 10:30,2,2.189,ACTIVE,211.48,344.76,60.012,1499610603,"274151322000083","219011344069620",27.79,39.30,0,325.52,374.51,61.6,57.5,0.451,1010108.4,1010108.4,13107,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610619,2203169.00
07/09/2017 10:30,2,2.338,ACTIVE,211.70,345.66,60.007,1499610603,"274151322000076","219011344069620",28.67,43.00,0,329.13,376.92,67.9,63.6,0.486,1077863.0,1077863.0,13114,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610620,2203170.00
07/09/2017 10:30,2,2.373,ACTIVE,213.06,354.97,59.996,1499610603,"201051344000868","219011344069620",28.01,33.00,0,318.61,387.44,67.3,63.1,0.552,758606.0,758606.0,13203,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610621,2203171.00
07/09/2017 10:30,2,2.350,ACTIVE,211.48,346.26,59.986,1499610603,"274151322000095","219011344069620",28.51,40.20,0,327.62,374.81,67.9,63.6,0.473,1067479.5,1067479.5,13123,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610622,2203172.00
07/09/2017 10:30,2,2.457,ACTIVE,213.96,352.57,60.018,1499610603,"201051344000988","219011344069620",18.27,32.00,0,333.93,389.54,45.5,42.0,0.380,664910.7,664910.7,13184,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610623,2203173.00
07/09/2017 10:30,2,2.475,ACTIVE,213.51,355.88,59.991,1499610603,"201051344001025","219011344069620",28.05,36.30,0,318.91,388.04,70.3,66.0,0.575,765458.8,765458.8,13194,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610624,2203174.00
07/09/2017 10:30,2,2.492,ACTIVE,213.96,355.88,60.049,1499610603,"201051344000458","219011344069620",28.45,35.00,0,320.41,388.04,71.8,67.4,0.623,770077.5,770077.5,13173,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610625,2203175.00
07/09/2017 10:30,2,2.568,ACTIVE,214.64,359.78,59.991,1499610603,"201051344000853","219011344069620",28.55,33.80,0,320.41,389.24,74.2,69.7,0.641,771144.0,771144.0,13190,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610626,2203176.00
07/09/2017 10:30,2,2.553,ACTIVE,213.51,358.88,60.002,1499610603,"201051344000685","219011344069620",28.53,31.50,0,317.70,387.44,73.8,69.3,0.650,765090.6,765090.6,13214,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610626,2203177.00
07/09/2017 10:30,2,2.602,ACTIVE,213.74,358.28,59.996,1499610603,"201051344000917","219011344069620",28.03,35.00,0,318.61,387.14,73.9,69.4,0.628,761757.1,761757.1,13201,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610627,2203178.00
07/09/2017 10:30,2,2.596,ACTIVE,213.51,357.98,60.039,1499610603,"201051344001145","219011344069620",28.59,32.60,0,319.51,387.44,75.2,70.6,0.628,769747.7,769747.7,13197,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610628,2203179.00
07/09/2017 10:30,2,2.674,ACTIVE,214.19,359.78,60.044,1499610603,"201051344000651","219011344069620",28.29,35.00,0,320.11,389.54,76.7,72.1,0.636,758535.9,758535.9,13194,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610629,2203180.00
07/09/2017 10:30,2,2.570,ACTIVE,211.93,348.36,60.007,1499610603,"274151322000088","219011344069620",27.65,39.50,0,327.02,375.11,72.0,67.5,0.486,968918.2,968918.2,13104,0,0,0,L,1151911521,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610630,2203181.00
07/09/2017 10:30,2,1.766,ACTIVE,212.16,418.70,60.002,1499610603,"274151322000068","219011344069620",37.69,42.50,0,389.54,456.27,67.5,63.3,0.460,840942.9,840942.9,13447,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610631,2203182.00
07/09/2017 10:30,2,2.715,ACTIVE,213.51,359.78,60.002,1499610603,"201051344001135","219011344069620",28.35,34.80,0,319.21,388.94,78.0,73.4,0.650,753998.4,753998.4,13178,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610632,2203183.00
07/09/2017 10:30,2,2.725,ACTIVE,213.06,358.88,60.018,1499610603,"201051344000594","219011344069620",28.57,36.50,0,318.91,387.74,78.9,74.2,0.645,773190.8,773190.8,13186,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610633,2203184.00
07/09/2017 10:30,2,2.740,ACTIVE,213.96,360.38,59.991,1499610603,"201051344001203","219011344069620",28.35,34.50,0,317.70,390.74,78.7,74.0,0.663,763595.0,763595.0,13219,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610634,2203185.00
07/09/2017 10:30,2,2.586,ACTIVE,212.16,347.76,59.991,1499610603,"274151322000054","219011344069620",27.29,41.00,0,327.62,376.01,71.5,67.1,0.499,985640.1,985640.1,13086,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610635,2203186.00
07/09/2017 10:30,2,2.775,ACTIVE,213.74,358.58,60.028,1499610603,"201051344000867","219011344069620",28.33,35.20,0,318.91,389.24,79.6,74.9,0.645,757385.0,757385.0,13220,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610636,2203187.00
07/09/2017 10:30,2,2.688,ACTIVE,213.96,361.59,59.991,1499610603,"201051344001093","219011344069620",28.65,34.80,0,320.41,389.84,78.0,73.4,0.641,761698.8,761698.8,13210,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610637,2203188.00
07/09/2017 10:30,2,2.797,ACTIVE,213.74,347.46,59.949,1499610603,"201051344000900","219011344069620",28.59,32.80,0,316.20,390.44,81.1,76.3,0.380,779012.3,779012.3,13206,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610638,2203189.00
07/09/2017 10:30,2,2.775,ACTIVE,214.19,359.48,59.965,1499610603,"201051344000648","219011344069620",28.29,31.80,0,319.21,390.74,79.6,74.9,0.672,766706.6,766706.6,13188,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610639,2203190.00
07/09/2017 10:30,2,2.824,ACTIVE,214.19,347.16,59.981,1499610603,"201051344000569","219011344069620",28.31,34.00,0,318.61,390.74,81.0,76.3,0.384,781047.3,781047.3,13164,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610639,2203191.00
07/09/2017 10:30,2,2.820,ACTIVE,214.64,347.16,60.002,1499610603,"201051344000983","219011344069620",28.78,34.30,0,318.61,391.04,82.2,77.4,0.389,771650.6,771650.6,13193,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610640,2203192.00
07/09/2017 10:30,2,2.871,ACTIVE,214.41,346.56,59.991,1499610603,"201051344001158","219011344069620",28.21,34.30,0,318.00,390.44,82.1,77.3,0.393,756354.4,756354.4,13193,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610641,2203193.00
07/09/2017 10:30,2,2.846,ACTIVE,214.87,348.66,59.954,1499610603,"201051344000576","219011344069620",28.43,33.00,0,317.40,391.34,81.9,77.2,0.389,770898.7,770898.7,13194,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610642,2203194.00
07/09/2017 10:30,2,2.721,ACTIVE,212.61,351.37,59.991,1499610603,"274151322000087","219011344069620",27.77,48.00,0,328.52,374.51,76.5,71.9,0.504,959805.1,959805.1,13287,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499610643,2203195.00
07/09/2017 10:45,2,4.379,ACTIVE,216.00,352.87,59.996,1499611504,"201051344000645","219011344069620",28.07,34.80,0,333.63,390.44,124.5,118.2,0.579,769869.8,769869.8,13177,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611505,2203196.00
07/09/2017 10:45,2,4.145,ACTIVE,212.61,349.26,59.986,1499611504,"274151322000085","219011344069620",26.68,40.60,0,333.33,376.62,112.0,106.2,0.429,981159.6,981159.6,13094,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611506,2203197.00
07/09/2017 10:45,2,4.416,ACTIVE,215.32,352.87,59.996,1499611504,"201051344000633","219011344069620",27.95,35.80,0,332.73,390.74,125.0,118.7,0.588,756709.3,756709.3,13227,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611507,2203198.00
07/09/2017 10:45,2,4.367,ACTIVE,216.00,353.47,59.991,1499611504,"201051344000469","219011344069620",28.43,34.50,0,332.73,391.34,125.8,119.5,0.605,760228.3,760228.3,13199,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611508,2203199.00
07/09/2017 10:45,2,4.348,ACTIVE,214.64,351.37,60.002,1499611504,"201051344000646","219011344069620",28.11,36.50,0,332.13,390.44,123.8,117.6,0.588,755216.4,755216.4,13191,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611509,2203200.00
07/09/2017 10:45,2,4.303,ACTIVE,212.38,349.56,59.986,1499611504,"274151322000052","219011344069620",27.67,45.30,0,332.43,377.22,120.5,114.3,0.477,1020427.3,1020427.3,13104,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611510,2203201.00
07/09/2017 10:45,2,4.396,ACTIVE,215.77,353.47,59.996,1499611504,"201051344000585","219011344069620",28.13,36.80,0,315.60,392.55,125.3,119.0,0.592,768229.6,768229.6,13192,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611511,2203202.00
07/09/2017 10:45,2,4.322,ACTIVE,214.41,350.47,60.007,1499611504,"201051344001230","219011344069620",28.45,35.00,0,331.83,387.74,124.5,118.2,0.592,759764.9,759764.9,13212,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611511,2203203.00
07/09/2017 10:45,2,4.334,ACTIVE,215.77,353.47,59.981,1499611504,"201051344000582","219011344069620",28.05,35.40,0,333.03,390.44,123.1,116.9,0.575,749066.7,749066.7,13182,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611512,2203204.00
07/09/2017 10:45,2,4.430,ACTIVE,214.64,351.97,59.986,1499611504,"201051344000955","219011344069620",28.25,36.00,0,331.83,388.94,126.6,120.3,0.605,768697.8,768697.8,13202,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611513,2203205.00
07/09/2017 10:45,2,2.854,ACTIVE,212.61,418.70,59.986,1499611504,"274151322000094","219011344069620",38.33,44.30,0,386.23,445.45,111.0,105.2,0.429,840339.4,840339.4,13434,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611514,2203206.00
07/09/2017 10:45,2,4.422,ACTIVE,216.00,353.77,59.954,1499611504,"201051344000579","219011344069620",28.80,35.40,0,333.33,390.74,129.0,122.6,0.614,778388.6,778388.6,13190,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611515,2203207.00
07/09/2017 10:45,2,4.453,ACTIVE,214.87,351.37,59.981,1499611504,"201051344000890","219011344069620",28.15,34.80,0,332.73,389.84,127.0,120.6,0.605,762730.4,762730.4,13201,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611516,2203208.00
07/09/2017 10:45,2,4.447,ACTIVE,215.32,353.47,59.996,1499611504,"201051344000438","219011344069620",28.19,34.80,0,333.03,391.34,127.0,120.6,0.601,765236.5,765236.5,13188,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611517,2203209.00
07/09/2017 10:45,2,4.352,ACTIVE,215.09,348.66,59.996,1499611504,"201051344000417","219011344069620",18.61,34.30,0,318.30,390.14,82.1,77.3,0.389,692507.3,692507.3,13215,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611518,2203210.00
07/09/2017 10:45,2,4.264,ACTIVE,212.16,343.55,59.975,1499611504,"274151322000083","219011344069620",27.83,41.80,0,332.43,377.22,120.2,114.1,0.477,1010137.5,1010137.5,13108,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611519,2203211.00
07/09/2017 10:45,2,4.578,ACTIVE,213.06,348.96,59.986,1499611504,"274151322000076","219011344069620",28.33,46.00,0,333.93,378.42,131.4,124.9,0.517,1077894.9,1077894.9,13115,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611520,2203212.00
07/09/2017 10:45,2,4.488,ACTIVE,215.09,353.17,59.959,1499611504,"201051344000868","219011344069620",28.09,34.80,0,331.83,389.54,127.6,121.2,0.575,758637.1,758637.1,13204,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611520,2203213.00
07/09/2017 10:45,2,4.482,ACTIVE,212.38,353.47,59.981,1499611504,"274151322000095","219011344069620",28.41,43.20,0,331.83,377.52,128.9,122.5,0.491,1067510.9,1067510.9,13124,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611521,2203214.00
07/09/2017 10:45,2,4.504,ACTIVE,216.00,350.47,60.012,1499611504,"201051344000988","219011344069620",18.33,34.30,0,318.30,391.94,83.7,78.9,0.398,664930.9,664930.9,13185,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611522,2203215.00
07/09/2017 10:45,2,4.414,ACTIVE,215.54,352.57,59.991,1499611504,"201051344001025","219011344069620",28.49,37.50,0,333.03,390.74,127.4,121.0,0.579,765489.8,765489.8,13195,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611523,2203216.00
07/09/2017 10:45,2,4.432,ACTIVE,216.00,353.47,59.986,1499611504,"201051344000458","219011344069620",28.25,35.80,0,333.93,390.44,126.8,120.5,0.614,770108.2,770108.2,13174,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611524,2203217.00
07/09/2017 10:45,2,4.461,ACTIVE,216.45,355.88,59.975,1499611504,"201051344000853","219011344069620",28.19,35.20,0,334.84,392.85,127.4,121.0,0.605,771175.0,771175.0,13191,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611525,2203218.00
07/09/2017 10:45,2,4.385,ACTIVE,214.87,352.27,59.981,1499611504,"201051344000685","219011344069620",28.59,32.60,0,332.73,389.54,127.0,120.6,0.628,765121.3,765121.3,13215,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611526,2203219.00
07/09/2017 10:45,2,4.379,ACTIVE,215.54,352.57,59.986,1499611504,"201051344000917","219011344069620",28.29,36.50,0,332.43,389.54,125.5,119.2,0.597,761787.4,761787.4,13202,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611527,2203220.00
07/09/2017 10:45,2,4.387,ACTIVE,214.87,352.27,59.986,1499611504,"201051344001145","219011344069620",28.53,33.80,0,333.03,389.84,126.8,120.5,0.592,769778.3,769778.3,13198,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611528,2203221.00
07/09/2017 10:45,2,4.455,ACTIVE,215.77,353.47,59.970,1499611504,"201051344000651","219011344069620",28.33,36.00,0,333.63,391.04,127.8,121.4,0.592,758566.8,758566.8,13195,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611529,2203222.00
07/09/2017 10:45,2,4.295,ACTIVE,212.38,354.37,59.981,1499611504,"274151322000088","219011344069620",27.67,41.80,0,332.43,377.22,120.3,114.2,0.460,968947.1,968947.1,13105,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611529,2203223.00
07/09/2017 10:45,2,2.896,ACTIVE,213.29,415.39,59.975,1499611504,"274151322000068","219011344069620",38.53,44.80,0,394.05,445.15,112.5,106.6,0.429,840970.0,840970.0,13448,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611530,2203224.00
07/09/2017 10:45,2,4.531,ACTIVE,215.32,351.97,59.975,1499611504,"201051344001135","219011344069620",28.13,36.30,0,321.61,396.15,129.1,122.6,0.588,754029.3,754029.3,13179,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611531,2203225.00
07/09/2017 10:45,2,4.580,ACTIVE,214.87,352.57,59.981,1499611504,"201051344000594","219011344069620",28.29,37.80,0,330.93,389.54,131.3,124.8,0.619,773222.2,773222.2,13187,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611532,2203226.00
07/09/2017 10:45,2,4.539,ACTIVE,216.00,353.17,59.991,1499611504,"201051344001203","219011344069620",28.45,35.80,0,334.24,393.45,130.8,124.3,0.614,763626.4,763626.4,13220,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611533,2203227.00
07/09/2017 10:45,2,4.344,ACTIVE,212.61,357.98,59.965,1499611504,"274151322000054","219011344069620",26.88,44.00,0,332.43,377.22,118.2,112.2,0.455,985668.5,985668.5,13087,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611534,2203228.00
07/09/2017 10:45,2,4.588,ACTIVE,215.54,351.37,59.986,1499611504,"201051344000867","219011344069620",27.99,37.00,0,332.73,390.44,130.1,123.6,0.601,757416.4,757416.4,13221,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611535,2203229.00
07/09/2017 10:45,2,4.457,ACTIVE,215.77,353.17,59.981,1499611504,"201051344001093","219011344069620",28.53,36.30,0,333.33,391.34,128.8,122.3,0.597,761729.9,761729.9,13211,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611536,2203230.00
07/09/2017 10:45,2,4.475,ACTIVE,215.77,351.97,59.981,1499611504,"201051344000900","219011344069620",28.80,34.50,0,332.43,388.34,130.4,124.0,0.601,779043.9,779043.9,13207,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611537,2203231.00
07/09/2017 10:45,2,4.398,ACTIVE,215.77,351.97,59.981,1499611504,"201051344000648","219011344069620",28.51,34.00,0,333.33,391.64,127.1,120.7,0.601,766737.4,766737.4,13189,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611539,2203232.00
07/09/2017 10:45,2,4.504,ACTIVE,216.00,353.77,60.007,1499611504,"201051344000569","219011344069620",28.01,35.40,0,333.03,388.04,127.9,121.5,0.601,781078.5,781078.5,13165,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611540,2203233.00
07/09/2017 10:45,2,4.496,ACTIVE,216.22,353.77,59.981,1499611504,"201051344000983","219011344069620",28.23,35.80,0,333.03,388.04,128.6,122.2,0.614,771681.8,771681.8,13194,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611541,2203234.00
07/09/2017 10:45,2,4.553,ACTIVE,216.22,352.87,59.975,1499611504,"201051344001158","219011344069620",27.95,35.40,0,333.03,388.04,128.9,122.5,0.605,756385.6,756385.6,13194,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611542,2203235.00
07/09/2017 10:45,2,4.479,ACTIVE,216.45,353.17,59.975,1499611504,"201051344000576","219011344069620",28.27,34.80,0,333.33,388.64,128.2,121.8,0.601,770929.7,770929.7,13195,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611542,2203236.00
07/09/2017 10:45,2,4.283,ACTIVE,212.83,355.88,59.970,1499611504,"274151322000087","219011344069620",27.65,51.30,0,332.43,375.71,119.9,113.8,0.446,959834.1,959834.1,13288,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499611543,2203237.00
07/09/2017 11:00,2,4.496,ACTIVE,216.00,353.47,59.986,1499612403,"201051344000645","219011344069620",28.59,34.80,0,333.63,386.83,130.2,123.7,0.601,769899.2,769899.2,13178,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612404,2203238.00
07/09/2017 11:00,2,4.328,ACTIVE,212.38,356.48,59.981,1499612403,"274151322000085","219011344069620",26.64,42.00,0,333.33,372.11,116.5,110.6,0.446,981185.9,981185.9,13095,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612405,2203239.00
07/09/2017 11:00,2,4.492,ACTIVE,215.32,353.17,59.986,1499612403,"201051344000633","219011344069620",28.35,35.40,0,331.83,387.44,128.9,122.5,0.619,756738.8,756738.8,13228,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612406,2203240.00
07/09/2017 11:00,2,4.527,ACTIVE,216.00,353.47,59.986,1499612403,"201051344000469","219011344069620",28.13,34.30,0,332.13,387.74,129.0,122.6,0.619,760258.0,760258.0,13200,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612407,2203241.00
07/09/2017 11:00,2,4.412,ACTIVE,214.41,351.67,60.007,1499612403,"201051344000646","219011344069620",28.17,37.00,0,332.73,385.93,125.9,119.6,0.605,755245.4,755245.4,13192,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612408,2203242.00
07/09/2017 11:00,2,4.312,ACTIVE,212.16,354.97,59.949,1499612403,"274151322000052","219011344069620",27.91,46.00,0,332.43,375.11,121.8,115.7,0.486,1020455.4,1020455.4,13105,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612409,2203243.00
07/09/2017 11:00,2,4.406,ACTIVE,215.77,353.47,60.018,1499612403,"201051344000585","219011344069620",28.23,37.80,0,332.73,385.63,126.0,119.7,0.583,768258.9,768258.9,13193,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612410,2203244.00
07/09/2017 11:00,2,4.322,ACTIVE,214.41,350.47,59.975,1499612403,"201051344001230","219011344069620",28.43,35.60,0,333.33,385.93,124.4,118.1,0.588,759793.9,759793.9,13213,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612411,2203245.00
07/09/2017 11:00,2,4.297,ACTIVE,215.77,352.27,59.991,1499612403,"201051344000582","219011344069620",28.25,36.30,0,332.43,385.93,123.0,116.8,0.570,749095.5,749095.5,13183,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612412,2203246.00
07/09/2017 11:00,2,4.395,ACTIVE,214.64,351.97,59.996,1499612403,"201051344000955","219011344069620",28.25,36.50,0,333.03,386.83,125.7,119.4,0.610,768727.3,768727.3,13203,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612413,2203247.00
07/09/2017 11:00,2,2.770,ACTIVE,212.16,423.81,59.981,1499612403,"274151322000094","219011344069620",38.68,44.50,0,388.34,443.94,109.4,103.7,0.429,840364.9,840364.9,13435,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612414,2203248.00
07/09/2017 11:00,2,4.373,ACTIVE,215.77,353.17,60.007,1499612403,"201051344000579","219011344069620",28.57,35.80,0,333.63,387.44,126.5,120.2,0.597,778418.6,778418.6,13191,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612415,2203249.00
07/09/2017 11:00,2,4.338,ACTIVE,214.41,352.27,59.981,1499612403,"201051344000890","219011344069620",28.21,35.20,0,333.03,386.53,124.0,117.8,0.575,762759.8,762759.8,13202,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612415,2203250.00
07/09/2017 11:00,2,4.338,ACTIVE,215.09,352.87,59.975,1499612403,"201051344000438","219011344069620",28.29,34.80,0,333.33,385.93,124.3,118.0,0.583,765265.9,765265.9,13189,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612416,2203251.00
07/09/2017 11:00,2,4.305,ACTIVE,214.87,347.76,59.981,1499612403,"201051344000417","219011344069620",18.47,35.00,0,319.51,389.84,80.5,75.8,0.389,692526.1,692526.1,13216,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612417,2203252.00
07/09/2017 11:00,2,4.213,ACTIVE,211.93,357.38,59.975,1499612403,"274151322000083","219011344069620",27.87,42.50,0,331.83,374.81,118.8,112.7,0.477,1010165.2,1010165.2,13109,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612418,2203253.00
07/09/2017 11:00,2,4.531,ACTIVE,212.83,360.38,59.975,1499612403,"274151322000076","219011344069620",28.45,46.00,0,333.93,377.52,130.6,124.1,0.508,1077925.3,1077925.3,13116,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612419,2203254.00
