ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 11:00,2,4.428,ACTIVE,215.09,354.37,59.991,1499612403,"201051344000868","219011344069620",28.45,35.00,0,333.33,385.93,127.7,121.3,0.592,758666.6,758666.6,13205,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612420,2203255.00
07/09/2017 11:00,2,4.510,ACTIVE,212.16,358.88,59.986,1499612403,"274151322000095","219011344069620",28.29,43.80,0,329.43,376.31,129.1,122.7,0.486,1067540.7,1067540.7,13125,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612421,2203256.00
07/09/2017 11:00,2,4.496,ACTIVE,216.00,350.47,59.991,1499612403,"201051344000988","219011344069620",18.51,34.30,0,315.30,391.94,84.2,79.4,0.393,664950.1,664950.1,13186,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612422,2203257.00
07/09/2017 11:00,2,4.498,ACTIVE,215.32,352.27,59.981,1499612403,"201051344001025","219011344069620",28.19,38.00,0,333.03,385.93,128.4,122.0,0.583,765519.2,765519.2,13196,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612423,2203258.00
07/09/2017 11:00,2,4.449,ACTIVE,216.00,352.87,59.996,1499612403,"201051344000458","219011344069620",28.39,36.30,0,333.33,386.53,128.0,121.6,0.619,770137.5,770137.5,13175,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612423,2203259.00
07/09/2017 11:00,2,4.480,ACTIVE,216.45,353.77,59.996,1499612403,"201051344000853","219011344069620",28.49,35.40,0,335.14,390.44,129.4,122.9,0.614,771204.5,771204.5,13192,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612424,2203260.00
07/09/2017 11:00,2,4.424,ACTIVE,214.87,353.47,60.002,1499612403,"201051344000685","219011344069620",28.45,33.30,0,331.83,385.63,127.5,121.1,0.623,765150.5,765150.5,13216,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612425,2203261.00
07/09/2017 11:00,2,4.414,ACTIVE,215.54,351.97,60.007,1499612403,"201051344000917","219011344069620",28.23,37.30,0,332.43,385.03,126.1,119.8,0.610,761816.2,761816.2,13203,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612426,2203262.00
07/09/2017 11:00,2,4.398,ACTIVE,214.64,349.86,59.970,1499612403,"201051344001145","219011344069620",28.39,34.00,0,331.83,385.33,126.4,120.1,0.588,769807.3,769807.3,13199,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612427,2203263.00
07/09/2017 11:00,2,4.510,ACTIVE,215.77,352.87,59.981,1499612403,"201051344000651","219011344069620",28.11,36.30,0,333.03,386.23,128.4,122.0,0.597,758596.1,758596.1,13196,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612428,2203264.00
07/09/2017 11:00,2,4.297,ACTIVE,212.38,356.78,59.991,1499612403,"274151322000088","219011344069620",27.71,42.80,0,331.83,373.61,120.6,114.5,0.460,968974.6,968974.6,13106,0,0,0,L,1151911521,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612429,2203265.00
07/09/2017 11:00,2,2.916,ACTIVE,213.29,411.18,60.002,1499612403,"274151322000068","219011344069620",38.39,44.80,0,390.14,447.55,113.6,107.7,0.433,840995.6,840995.6,13449,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612430,2203266.00
07/09/2017 11:00,2,4.555,ACTIVE,215.32,353.47,60.002,1499612403,"201051344001135","219011344069620",28.35,37.30,0,332.73,385.33,130.8,124.3,0.592,754058.6,754058.6,13180,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612431,2203267.00
07/09/2017 11:00,2,4.641,ACTIVE,214.64,351.37,60.012,1499612403,"201051344000594","219011344069620",28.47,37.30,0,331.53,388.04,133.7,127.2,0.641,773252.0,773252.0,13188,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612432,2203268.00
07/09/2017 11:00,2,4.688,ACTIVE,215.77,352.57,60.023,1499612403,"201051344001203","219011344069620",28.27,36.00,0,333.03,386.53,134.2,127.6,0.636,763656.0,763656.0,13221,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612433,2203269.00
07/09/2017 11:00,2,4.453,ACTIVE,212.61,354.97,59.970,1499612403,"274151322000054","219011344069620",26.90,44.50,0,332.13,373.31,121.4,115.2,0.468,985695.3,985695.3,13088,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612434,2203270.00
07/09/2017 11:00,2,4.699,ACTIVE,215.54,352.57,59.996,1499612403,"201051344000867","219011344069620",28.33,36.50,0,332.73,385.63,134.8,128.2,0.601,757446.0,757446.0,13222,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612434,2203271.00
07/09/2017 11:00,2,4.627,ACTIVE,215.77,354.07,59.991,1499612403,"201051344001093","219011344069620",28.43,36.80,0,333.03,385.63,133.2,126.7,0.619,761759.1,761759.1,13212,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612435,2203272.00
07/09/2017 11:00,2,4.629,ACTIVE,216.00,354.37,60.018,1499612403,"201051344000900","219011344069620",28.88,34.00,0,333.03,387.44,135.4,128.8,0.628,779073.8,779073.8,13208,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612436,2203273.00
07/09/2017 11:00,2,4.568,ACTIVE,215.77,353.47,60.002,1499612403,"201051344000648","219011344069620",28.49,33.30,0,333.63,387.14,131.8,125.3,0.619,766766.6,766766.6,13190,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612437,2203274.00
07/09/2017 11:00,2,4.631,ACTIVE,216.00,354.37,59.996,1499612403,"201051344000569","219011344069620",28.31,35.80,0,333.03,386.83,132.7,126.2,0.628,781107.8,781107.8,13166,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612438,2203275.00
07/09/2017 11:00,2,4.592,ACTIVE,216.22,354.67,59.991,1499612403,"201051344000983","219011344069620",28.69,35.80,0,333.03,387.14,133.4,126.8,0.645,771711.3,771711.3,13195,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612439,2203276.00
07/09/2017 11:00,2,4.639,ACTIVE,216.22,354.37,59.996,1499612403,"201051344001158","219011344069620",28.43,35.60,0,333.33,387.14,133.5,126.9,0.636,756414.9,756414.9,13195,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612440,2203277.00
07/09/2017 11:00,2,4.666,ACTIVE,216.22,354.67,60.007,1499612403,"201051344000576","219011344069620",28.27,35.00,0,333.63,387.14,133.6,127.0,0.619,770958.9,770958.9,13196,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612441,2203278.00
07/09/2017 11:00,2,4.441,ACTIVE,212.38,344.15,59.986,1499612403,"274151322000087","219011344069620",27.71,51.80,0,332.43,373.31,124.6,118.3,0.464,959861.3,959861.3,13289,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499612442,2203279.00
07/09/2017 11:15,2,6.580,ACTIVE,218.26,360.69,59.970,1499613303,"201051344000645","219011344069620",27.37,37.00,0,333.93,406.07,182.3,174.0,0.840,769937.8,769937.8,13179,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613304,2203280.00
07/09/2017 11:15,2,6.260,ACTIVE,213.74,350.47,59.970,1499613303,"274151322000085","219011344069620",25.47,44.50,0,333.03,383.53,161.4,153.8,0.619,981220.2,981220.2,13096,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613305,2203281.00
07/09/2017 11:15,2,6.662,ACTIVE,217.58,360.99,59.975,1499613303,"201051344000633","219011344069620",27.27,38.20,0,332.73,406.37,184.1,175.8,0.879,756777.5,756777.5,13229,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613306,2203282.00
07/09/2017 11:15,2,6.492,ACTIVE,218.71,361.59,59.981,1499613303,"201051344000469","219011344069620",28.01,37.00,0,333.33,407.27,184.3,175.9,0.884,760296.9,760296.9,13201,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613307,2203283.00
07/09/2017 11:15,2,6.506,ACTIVE,216.22,359.18,59.970,1499613303,"201051344000646","219011344069620",27.49,39.30,0,330.93,400.96,181.1,172.8,0.857,755283.5,755283.5,13193,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613308,2203284.00
07/09/2017 11:15,2,6.312,ACTIVE,213.51,366.70,59.965,1499613303,"274151322000052","219011344069620",27.35,48.50,0,331.23,386.83,174.8,166.7,0.698,1020492.4,1020492.4,13106,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613309,2203285.00
07/09/2017 11:15,2,6.539,ACTIVE,217.58,360.38,59.981,1499613303,"201051344000585","219011344069620",27.61,39.30,0,332.73,405.47,182.9,174.7,0.862,768297.4,768297.4,13194,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613310,2203286.00
07/09/2017 11:15,2,6.477,ACTIVE,216.22,358.28,59.981,1499613303,"201051344001230","219011344069620",27.73,37.50,0,330.03,400.36,181.9,173.6,0.853,759832.2,759832.2,13214,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613311,2203287.00
07/09/2017 11:15,2,6.414,ACTIVE,217.58,360.38,60.007,1499613303,"201051344000582","219011344069620",27.71,38.40,0,332.13,406.37,180.0,171.8,0.831,749133.3,749133.3,13184,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613312,2203288.00
07/09/2017 11:15,2,6.557,ACTIVE,216.45,357.68,59.970,1499613303,"201051344000955","219011344069620",27.47,38.40,0,331.53,401.26,182.4,174.1,0.857,768766.0,768766.0,13204,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613313,2203289.00
07/09/2017 11:15,2,4.127,ACTIVE,213.74,412.08,59.975,1499613303,"274151322000094","219011344069620",38.13,47.50,0,386.53,449.65,159.4,151.9,0.619,840398.8,840398.8,13436,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613313,2203290.00
07/09/2017 11:15,2,6.520,ACTIVE,218.48,360.69,59.991,1499613303,"201051344000579","219011344069620",27.83,38.20,0,312.89,422.00,183.8,175.5,0.857,778457.7,778457.7,13192,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613314,2203291.00
07/09/2017 11:15,2,6.479,ACTIVE,216.22,356.18,59.975,1499613303,"201051344000890","219011344069620",27.41,37.00,0,331.83,400.66,179.8,171.6,0.822,762798.3,762798.3,13203,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613315,2203292.00
07/09/2017 11:15,2,6.283,ACTIVE,216.90,360.08,59.970,1499613303,"201051344000438","219011344069620",28.09,37.00,0,332.43,405.17,178.8,170.6,0.844,765304.5,765304.5,13190,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613316,2203293.00
07/09/2017 11:15,2,6.268,ACTIVE,216.45,352.57,59.954,1499613303,"201051344000417","219011344069620",18.11,37.30,0,333.93,381.42,115.1,109.2,0.544,692550.8,692550.8,13217,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613317,2203294.00
07/09/2017 11:15,2,6.127,ACTIVE,213.06,367.60,59.970,1499613303,"274151322000083","219011344069620",27.19,46.40,0,332.43,386.53,168.6,160.8,0.676,1010201.8,1010201.8,13110,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613318,2203295.00
07/09/2017 11:15,2,6.518,ACTIVE,213.96,355.28,59.959,1499613303,"274151322000076","219011344069620",27.85,50.80,0,331.83,388.34,183.7,175.4,0.716,1077965.3,1077965.3,13117,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613319,2203296.00
07/09/2017 11:15,2,6.523,ACTIVE,217.13,359.18,59.949,1499613303,"201051344000868","219011344069620",27.14,37.00,0,332.13,406.07,179.3,171.1,0.818,758705.6,758705.6,13206,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613320,2203297.00
07/09/2017 11:15,2,6.455,ACTIVE,213.06,348.66,59.970,1499613303,"274151322000095","219011344069620",27.69,48.80,0,332.13,389.24,180.7,172.5,0.694,1067580.0,1067580.0,13126,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613321,2203298.00
07/09/2017 11:15,2,6.445,ACTIVE,218.26,355.28,59.965,1499613303,"201051344000988","219011344069620",17.93,36.30,0,336.34,386.53,117.2,111.2,0.544,664975.4,664975.4,13187,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613322,2203299.00
07/09/2017 11:15,2,6.369,ACTIVE,217.13,359.18,59.981,1499613303,"201051344001025","219011344069620",27.83,40.40,0,333.03,403.97,179.6,171.4,0.813,765558.1,765558.1,13197,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613323,2203300.00
07/09/2017 11:15,2,6.430,ACTIVE,218.48,361.29,59.959,1499613303,"201051344000458","219011344069620",27.61,38.00,0,333.33,406.67,179.6,171.4,0.853,770176.1,770176.1,13176,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613324,2203301.00
07/09/2017 11:15,2,6.531,ACTIVE,218.71,363.09,60.007,1499613303,"201051344000853","219011344069620",27.53,37.80,0,337.24,406.37,182.0,173.8,0.875,771243.5,771243.5,13193,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613325,2203302.00
07/09/2017 11:15,2,6.424,ACTIVE,216.22,359.18,59.954,1499613303,"201051344000685","219011344069620",27.93,35.60,0,331.83,400.66,181.7,173.5,0.884,765189.1,765189.1,13217,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613326,2203303.00
07/09/2017 11:15,2,6.375,ACTIVE,217.13,358.88,59.981,1499613303,"201051344000917","219011344069620",27.81,39.50,0,332.13,403.97,179.5,171.3,0.844,761854.4,761854.4,13204,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613327,2203304.00
07/09/2017 11:15,2,6.385,ACTIVE,216.22,359.48,59.959,1499613303,"201051344001145","219011344069620",28.05,36.50,0,331.83,401.26,181.2,173.0,0.831,769845.7,769845.7,13200,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613328,2203305.00
07/09/2017 11:15,2,6.562,ACTIVE,217.58,360.69,59.959,1499613303,"201051344000651","219011344069620",27.45,38.60,0,333.03,405.77,182.6,174.3,0.831,758634.9,758634.9,13197,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613328,2203306.00
07/09/2017 11:15,2,6.365,ACTIVE,213.51,363.99,59.970,1499613303,"274151322000088","219011344069620",26.58,45.50,0,332.43,386.23,171.2,163.3,0.654,969010.9,969010.9,13107,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613329,2203307.00
07/09/2017 11:15,2,4.312,ACTIVE,214.41,418.39,59.975,1499613303,"274151322000068","219011344069620",37.63,46.80,0,384.73,450.56,163.7,156.1,0.623,841029.8,841029.8,13450,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613330,2203308.00
07/09/2017 11:15,2,6.711,ACTIVE,217.35,359.78,59.970,1499613303,"201051344001135","219011344069620",27.41,39.50,0,332.13,403.97,186.4,178.0,0.866,754097.3,754097.3,13181,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613331,2203309.00
07/09/2017 11:15,2,6.773,ACTIVE,216.67,360.99,59.970,1499613303,"201051344000594","219011344069620",27.67,40.40,0,330.33,402.46,189.8,181.3,0.862,773291.4,773291.4,13189,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613332,2203310.00
07/09/2017 11:15,2,6.787,ACTIVE,217.80,360.08,59.965,1499613303,"201051344001203","219011344069620",27.47,38.40,0,333.63,406.37,188.8,180.3,0.879,763695.4,763695.4,13222,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613333,2203311.00
07/09/2017 11:15,2,6.410,ACTIVE,213.51,357.68,59.959,1499613303,"274151322000054","219011344069620",25.98,46.80,0,331.83,385.63,168.7,160.9,0.641,985730.6,985730.6,13089,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613334,2203312.00
07/09/2017 11:15,2,6.688,ACTIVE,217.58,360.08,59.954,1499613303,"201051344000867","219011344069620",27.73,39.30,0,332.73,405.17,187.8,179.3,0.857,757485.2,757485.2,13223,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613335,2203313.00
07/09/2017 11:15,2,6.668,ALERT,217.58,362.49,59.965,1499613303,"201051344001093","219011344069620",27.71,38.80,0,299.37,406.07,187.1,178.7,0.866,761797.9,761797.9,13213,0,0,0,L,1122011218,0,124.49,123.36,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613337,2203314.00
07/09/2017 11:15,2,6.922,ACTIVE,218.26,360.99,59.981,1499613303,"201051344000900","219011344069620",27.75,36.00,0,332.73,407.57,194.3,185.6,0.879,779113.6,779113.6,13209,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613338,2203315.00
07/09/2017 11:15,2,6.627,ACTIVE,218.26,361.59,59.949,1499613303,"201051344000648","219011344069620",28.29,36.00,0,334.54,406.67,189.9,181.3,0.871,766805.3,766805.3,13191,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613339,2203316.00
07/09/2017 11:15,2,6.881,ACTIVE,218.71,363.69,59.965,1499613303,"201051344000569","219011344069620",27.73,37.50,0,333.03,406.97,193.2,184.5,0.924,781146.9,781146.9,13167,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613340,2203317.00
07/09/2017 11:15,2,6.906,ACTIVE,218.93,363.99,59.959,1499613303,"201051344000983","219011344069620",27.71,38.20,0,333.03,406.97,193.7,185.0,0.902,771750.5,771750.5,13196,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613340,2203318.00
07/09/2017 11:15,2,6.941,ACTIVE,218.93,363.69,59.970,1499613303,"201051344001158","219011344069620",27.43,38.00,0,333.63,406.67,192.7,184.1,0.906,756454.0,756454.0,13196,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613341,2203319.00
07/09/2017 11:15,2,6.834,ACTIVE,218.71,363.39,59.928,1499613303,"201051344000576","219011344069620",27.75,36.50,0,336.34,406.97,191.9,183.3,0.906,770997.9,770997.9,13197,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613342,2203320.00
07/09/2017 11:15,2,6.480,ACTIVE,213.96,352.87,59.965,1499613303,"274151322000087","219011344069620",26.90,54.80,0,330.93,387.14,176.4,168.4,0.685,959897.5,959897.5,13290,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499613343,2203321.00
07/09/2017 11:30,2,5.248,ACTIVE,215.77,355.58,59.981,1499614203,"201051344000645","219011344069620",27.61,36.80,0,334.24,410.28,146.9,139.8,0.676,769969.7,769969.7,13180,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614204,2203322.00
07/09/2017 11:30,2,4.955,ACTIVE,212.83,348.66,59.986,1499614203,"274151322000085","219011344069620",25.98,45.00,0,328.52,386.23,130.3,123.9,0.504,981248.6,981248.6,13097,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614205,2203323.00
07/09/2017 11:30,2,5.154,ACTIVE,216.00,356.48,59.986,1499614203,"201051344000633","219011344069620",27.61,38.80,0,333.33,410.88,144.1,137.2,0.689,756809.6,756809.6,13230,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614206,2203324.00
07/09/2017 11:30,2,5.068,ACTIVE,216.67,356.18,59.991,1499614203,"201051344000469","219011344069620",27.85,37.30,0,333.33,411.48,142.9,136.0,0.689,760329.0,760329.0,13202,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614207,2203325.00
07/09/2017 11:30,2,5.010,ACTIVE,214.87,351.97,59.975,1499614203,"201051344000646","219011344069620",27.45,39.80,0,331.23,405.47,139.2,132.5,0.685,755315.2,755315.2,13194,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614208,2203326.00
07/09/2017 11:30,2,4.834,ACTIVE,212.61,352.27,59.975,1499614203,"274151322000052","219011344069620",27.43,48.30,0,330.63,389.54,134.2,127.6,0.530,1020523.1,1020523.1,13107,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614209,2203327.00
07/09/2017 11:30,2,4.908,ACTIVE,215.77,353.47,59.959,1499614203,"201051344000585","219011344069620",27.71,40.00,0,333.03,409.08,137.8,131.1,0.650,768329.5,768329.5,13195,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614209,2203328.00
07/09/2017 11:30,2,4.715,ACTIVE,214.41,351.07,59.986,1499614203,"201051344001230","219011344069620",27.97,38.40,0,330.03,404.57,133.5,126.9,0.636,759863.7,759863.7,13215,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614210,2203329.00
07/09/2017 11:30,2,4.709,ACTIVE,215.77,352.27,59.970,1499614203,"201051344000582","219011344069620",27.55,38.40,0,332.73,410.28,131.4,124.9,0.614,749164.6,749164.6,13185,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614211,2203330.00
07/09/2017 11:30,2,4.701,ACTIVE,214.64,352.87,59.996,1499614203,"201051344000955","219011344069620",27.83,39.80,0,331.53,404.57,132.6,126.0,0.641,768797.9,768797.9,13205,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614212,2203331.00
07/09/2017 11:30,2,3.090,ACTIVE,212.38,404.87,59.981,1499614203,"274151322000094","219011344069620",37.17,47.80,0,384.43,456.87,116.2,110.2,0.451,840426.6,840426.6,13437,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614213,2203332.00
07/09/2017 11:30,2,4.684,ACTIVE,216.22,352.87,59.970,1499614203,"201051344000579","219011344069620",27.79,38.20,0,334.54,410.88,131.7,125.2,0.619,778490.2,778490.2,13193,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614214,2203333.00
07/09/2017 11:30,2,4.613,ACTIVE,214.64,351.97,59.970,1499614203,"201051344000890","219011344069620",27.59,38.40,0,331.53,404.57,128.9,122.5,0.592,762830.0,762830.0,13204,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614215,2203334.00
07/09/2017 11:30,2,4.551,ACTIVE,215.32,353.47,59.981,1499614203,"201051344000438","219011344069620",27.79,37.50,0,333.33,409.38,128.2,121.8,0.597,765336.3,765336.3,13191,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614216,2203335.00
07/09/2017 11:30,2,4.438,ACTIVE,214.87,345.96,59.965,1499614203,"201051344000417","219011344069620",18.15,37.80,0,319.51,389.24,81.5,76.8,0.389,692571.1,692571.1,13218,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614217,2203336.00
07/09/2017 11:30,2,4.369,ACTIVE,212.38,345.96,59.949,1499614203,"274151322000083","219011344069620",27.41,46.60,0,330.33,390.14,121.3,115.2,0.486,1010232.0,1010232.0,13111,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614218,2203337.00
07/09/2017 11:30,2,4.609,ACTIVE,213.51,362.79,59.970,1499614203,"274151322000076","219011344069620",28.17,49.80,0,330.93,391.64,131.5,125.0,0.517,1077998.2,1077998.2,13118,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614219,2203338.00
07/09/2017 11:30,2,4.527,ACTIVE,215.54,352.87,59.981,1499614203,"201051344000868","219011344069620",27.39,37.50,0,332.43,409.98,125.5,119.2,0.583,758737.5,758737.5,13207,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614220,2203339.00
07/09/2017 11:30,2,4.557,ACTIVE,212.61,360.08,59.965,1499614203,"274151322000095","219011344069620",27.99,48.80,0,331.53,393.15,129.2,122.7,0.486,1067612.4,1067612.4,13127,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614221,2203340.00
07/09/2017 11:30,2,4.572,ACTIVE,216.67,351.67,59.981,1499614203,"201051344000988","219011344069620",17.97,36.00,0,317.40,392.25,83.3,78.5,0.393,664996.1,664996.1,13188,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614221,2203341.00
07/09/2017 11:30,2,4.576,ACTIVE,215.77,352.57,59.970,1499614203,"201051344001025","219011344069620",27.81,40.20,0,333.03,409.68,129.0,122.6,0.579,765590.0,765590.0,13198,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614222,2203342.00
07/09/2017 11:30,2,4.475,ACTIVE,216.67,354.07,59.970,1499614203,"201051344000458","219011344069620",28.09,38.80,0,333.93,410.58,127.3,121.0,0.619,770207.8,770207.8,13177,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614223,2203343.00
07/09/2017 11:30,2,4.541,ACTIVE,217.13,354.37,59.981,1499614203,"201051344000853","219011344069620",27.89,37.80,0,334.84,410.28,128.2,121.8,0.605,771275.3,771275.3,13194,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614224,2203344.00
07/09/2017 11:30,2,4.533,ACTIVE,215.09,352.57,59.975,1499614203,"201051344000685","219011344069620",27.65,36.80,0,331.23,404.57,127.0,120.6,0.619,765220.6,765220.6,13218,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614225,2203345.00
07/09/2017 11:30,2,4.479,ACTIVE,216.00,352.27,59.975,1499614203,"201051344000917","219011344069620",27.45,39.50,0,332.73,408.78,124.6,118.3,0.588,761885.5,761885.5,13205,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614226,2203346.00
07/09/2017 11:30,2,4.477,ACTIVE,215.09,352.87,59.981,1499614203,"201051344001145","219011344069620",27.49,37.50,0,332.73,408.78,124.7,118.4,0.583,769877.0,769877.0,13201,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614227,2203347.00
07/09/2017 11:30,2,4.488,ACTIVE,216.00,352.87,59.981,1499614203,"201051344000651","219011344069620",27.71,38.80,0,333.63,410.28,125.9,119.6,0.583,758666.5,758666.5,13198,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614228,2203348.00
07/09/2017 11:30,2,4.283,ACTIVE,212.83,359.48,59.970,1499614203,"274151322000088","219011344069620",27.17,45.50,0,327.62,388.64,117.9,111.8,0.451,969040.3,969040.3,13108,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614229,2203349.00
07/09/2017 11:30,2,2.924,ACTIVE,213.96,414.79,59.986,1499614203,"274151322000068","219011344069620",37.37,46.60,0,380.82,454.16,111.2,105.4,0.438,841057.7,841057.7,13451,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614229,2203350.00
07/09/2017 11:30,2,4.422,ACTIVE,215.54,351.07,60.007,1499614203,"201051344001135","219011344069620",27.57,39.80,0,333.03,409.08,123.4,117.2,0.566,754128.9,754128.9,13182,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614230,2203351.00
07/09/2017 11:30,2,4.402,ACTIVE,214.87,352.27,59.970,1499614203,"201051344000594","219011344069620",27.57,39.80,0,330.63,409.68,122.9,116.7,0.575,773323.4,773323.4,13190,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614231,2203352.00
07/09/2017 11:30,2,4.320,ACTIVE,215.77,351.97,59.970,1499614203,"201051344001203","219011344069620",27.81,38.60,0,333.63,410.58,121.7,115.5,0.566,763727.2,763727.2,13223,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614232,2203353.00
07/09/2017 11:30,2,4.088,ACTIVE,213.06,351.67,59.970,1499614203,"274151322000054","219011344069620",26.42,47.30,0,326.42,388.34,109.3,103.6,0.420,985759.2,985759.2,13090,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614233,2203354.00
07/09/2017 11:30,2,4.217,ACTIVE,215.54,351.67,59.975,1499614203,"201051344000867","219011344069620",27.87,39.30,0,332.73,409.68,119.1,113.0,0.552,757517.0,757517.0,13224,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614234,2203355.00
07/09/2017 11:30,2,4.109,ACTIVE,215.77,351.67,59.965,1499614203,"201051344001093","219011344069620",27.89,39.00,0,333.03,409.98,116.1,110.1,0.539,761829.1,761829.1,13215,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614235,2203356.00
07/09/2017 11:30,2,4.193,ACTIVE,215.77,352.57,59.954,1499614203,"201051344000900","219011344069620",27.81,36.50,0,333.33,411.78,118.1,112.1,0.544,779145.5,779145.5,13210,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614236,2203357.00
07/09/2017 11:30,2,4.047,ACTIVE,215.77,351.97,59.975,1499614203,"201051344000648","219011344069620",27.81,35.60,0,333.93,411.48,114.0,108.1,0.535,766836.5,766836.5,13192,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614237,2203358.00
07/09/2017 11:30,2,4.020,ACTIVE,215.77,352.57,59.991,1499614203,"201051344000569","219011344069620",27.99,38.20,0,333.63,410.58,114.0,108.1,0.535,781178.3,781178.3,13168,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614238,2203359.00
07/09/2017 11:30,2,4.045,ACTIVE,216.22,351.07,59.981,1499614203,"201051344000983","219011344069620",27.91,38.40,0,333.93,411.18,114.4,108.5,0.548,771782.1,771782.1,13197,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614239,2203360.00
07/09/2017 11:30,2,4.049,ACTIVE,216.00,350.77,59.975,1499614203,"201051344001158","219011344069620",27.41,37.50,0,333.63,410.28,112.5,106.6,0.530,756485.4,756485.4,13197,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614240,2203361.00
07/09/2017 11:30,2,3.938,ACTIVE,216.00,352.57,59.975,1499614203,"201051344000576","219011344069620",27.77,37.00,0,334.24,410.88,110.7,104.9,0.526,771029.1,771029.1,13198,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614241,2203362.00
07/09/2017 11:30,2,3.775,ACTIVE,212.83,343.85,59.981,1499614203,"274151322000087","219011344069620",27.25,55.30,0,327.92,387.74,104.2,98.6,0.389,959926.6,959926.6,13291,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499614242,2203363.00
07/09/2017 11:45,2,5.873,ACTIVE,218.03,358.88,59.970,1499615103,"201051344000645","219011344069620",27.49,37.80,0,335.14,399.16,163.5,155.9,0.751,770001.3,770001.3,13181,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615104,2203364.00
07/09/2017 11:45,2,5.562,ACTIVE,213.74,353.47,59.949,1499615103,"274151322000085","219011344069620",25.86,45.80,0,333.33,379.02,145.5,138.5,0.557,981276.8,981276.8,13098,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615105,2203365.00
07/09/2017 11:45,2,5.826,ACTIVE,217.13,357.98,59.933,1499615103,"201051344000633","219011344069620",27.75,38.40,0,333.63,400.36,163.7,156.1,0.778,756841.3,756841.3,13231,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615106,2203366.00
07/09/2017 11:45,2,5.828,ACTIVE,218.26,359.48,59.975,1499615103,"201051344000469","219011344069620",27.81,36.80,0,333.93,400.66,164.2,156.5,0.782,760360.9,760360.9,13203,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615107,2203367.00
07/09/2017 11:45,2,5.756,ACTIVE,216.22,357.08,59.970,1499615103,"201051344000646","219011344069620",27.65,40.60,0,331.23,394.35,161.2,153.7,0.769,755346.6,755346.6,13195,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615108,2203368.00
07/09/2017 11:45,2,5.609,ACTIVE,213.74,363.09,59.991,1499615103,"274151322000052","219011344069620",27.39,49.30,0,332.43,381.73,155.6,148.3,0.614,1020553.5,1020553.5,13108,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615109,2203369.00
07/09/2017 11:45,2,5.816,ACTIVE,217.58,359.18,59.970,1499615103,"201051344000585","219011344069620",27.71,40.00,0,333.33,397.05,163.2,155.6,0.765,768361.5,768361.5,13196,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615110,2203370.00
07/09/2017 11:45,2,5.670,ACTIVE,216.00,356.78,59.970,1499615103,"201051344001230","219011344069620",27.89,38.80,0,331.83,392.85,160.1,152.6,0.751,759894.9,759894.9,13216,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615111,2203371.00
07/09/2017 11:45,2,5.688,ACTIVE,217.35,358.28,59.970,1499615103,"201051344000582","219011344069620",27.79,39.00,0,332.73,398.26,160.0,152.5,0.738,749195.7,749195.7,13186,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615112,2203372.00
07/09/2017 11:45,2,5.768,ACTIVE,216.22,356.78,59.959,1499615103,"201051344000955","219011344069620",27.73,39.50,0,332.13,393.45,162.0,154.4,0.769,768829.6,768829.6,13206,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615113,2203373.00
07/09/2017 11:45,2,3.725,ACTIVE,213.51,422.60,59.959,1499615103,"274151322000094","219011344069620",38.01,48.50,0,388.64,444.24,143.3,136.4,0.566,840454.3,840454.3,13438,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615114,2203374.00
07/09/2017 11:45,2,5.814,ACTIVE,218.03,359.18,59.965,1499615103,"201051344000579","219011344069620",27.81,38.20,0,334.54,399.76,163.8,156.1,0.765,778522.3,778522.3,13194,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615115,2203375.00
07/09/2017 11:45,2,5.795,ACTIVE,216.22,356.48,59.965,1499615103,"201051344000890","219011344069620",27.43,39.30,0,332.43,393.75,160.9,153.4,0.738,762861.6,762861.6,13205,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615115,2203376.00
07/09/2017 11:45,2,5.754,ACTIVE,216.90,358.58,59.965,1499615103,"201051344000438","219011344069620",27.65,38.80,0,332.13,395.25,161.0,153.5,0.756,765367.9,765367.9,13192,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615116,2203377.00
07/09/2017 11:45,2,5.668,ACTIVE,216.67,352.27,59.959,1499615103,"201051344000417","219011344069620",18.09,38.80,0,317.10,390.74,103.9,98.3,0.495,692591.3,692591.3,13219,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615117,2203378.00
07/09/2017 11:45,2,5.535,ACTIVE,213.51,361.89,59.965,1499615103,"274151322000083","219011344069620",27.43,48.00,0,332.43,381.42,153.7,146.4,0.614,1010262.2,1010262.2,13112,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615118,2203379.00
07/09/2017 11:45,2,5.910,ACTIVE,214.41,347.76,59.949,1499615103,"274151322000076","219011344069620",27.91,50.00,0,331.53,383.83,167.0,159.3,0.663,1078031.0,1078031.0,13119,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615119,2203380.00
07/09/2017 11:45,2,5.820,ACTIVE,216.90,358.28,59.970,1499615103,"201051344000868","219011344069620",27.69,37.30,0,332.43,398.56,163.1,155.5,0.747,758769.4,758769.4,13208,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615120,2203381.00
07/09/2017 11:45,2,5.803,ACTIVE,213.06,349.86,59.965,1499615103,"274151322000095","219011344069620",28.03,49.80,0,332.43,384.43,164.6,157.0,0.623,1067644.7,1067644.7,13128,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615121,2203382.00
07/09/2017 11:45,2,5.857,ACTIVE,218.03,355.58,59.965,1499615103,"201051344000988","219011344069620",17.95,37.00,0,319.51,393.15,106.6,100.9,0.491,665016.8,665016.8,13189,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615122,2203383.00
07/09/2017 11:45,2,5.744,ACTIVE,217.35,356.78,59.959,1499615103,"201051344001025","219011344069620",28.15,40.60,0,333.63,395.25,163.6,156.0,0.742,765622.1,765622.1,13199,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615123,2203384.00
07/09/2017 11:45,2,5.691,ACTIVE,218.03,357.98,59.965,1499615103,"201051344000458","219011344069620",28.07,38.80,0,335.14,399.76,162.0,154.4,0.769,770239.5,770239.5,13178,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615124,2203385.00
07/09/2017 11:45,2,5.785,ACTIVE,218.71,362.19,59.922,1499615103,"201051344000853","219011344069620",27.93,38.00,0,337.84,400.06,163.7,156.0,0.773,771307.3,771307.3,13195,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615125,2203386.00
07/09/2017 11:45,2,5.756,ACTIVE,216.22,357.68,59.965,1499615103,"201051344000685","219011344069620",27.65,37.50,0,332.13,394.05,161.2,153.7,0.787,765252.2,765252.2,13219,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615126,2203387.00
07/09/2017 11:45,2,5.678,ACTIVE,217.35,357.08,59.970,1499615103,"201051344000917","219011344069620",27.89,40.00,0,332.43,394.05,160.3,152.8,0.756,761916.7,761916.7,13206,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615127,2203388.00
07/09/2017 11:45,2,5.729,ACTIVE,216.45,357.68,59.991,1499615103,"201051344001145","219011344069620",27.67,37.50,0,333.93,394.05,160.5,153.0,0.742,769908.4,769908.4,13202,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615127,2203389.00
07/09/2017 11:45,2,5.840,ACTIVE,217.80,359.48,59.949,1499615103,"201051344000651","219011344069620",27.65,39.30,0,333.93,398.26,163.5,155.9,0.742,758698.4,758698.4,13199,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615128,2203390.00
07/09/2017 11:45,2,5.465,ACTIVE,213.29,354.67,59.975,1499615103,"274151322000088","219011344069620",27.41,46.40,0,332.13,380.82,151.6,144.4,0.579,969070.0,969070.0,13109,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615129,2203391.00
07/09/2017 11:45,2,3.738,ACTIVE,214.41,410.88,59.959,1499615103,"274151322000068","219011344069620",38.01,47.00,0,384.73,447.85,144.2,137.3,0.561,841085.7,841085.7,13452,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615130,2203392.00
07/09/2017 11:45,2,5.770,ACTIVE,217.13,356.78,59.959,1499615103,"201051344001135","219011344069620",27.83,40.20,0,333.33,394.05,162.6,155.0,0.747,754160.8,754160.8,13183,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615131,2203393.00
07/09/2017 11:45,2,5.807,ACTIVE,216.45,356.48,59.944,1499615103,"201051344000594","219011344069620",27.95,40.60,0,332.13,395.25,164.2,156.6,0.756,773355.6,773355.6,13191,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615132,2203394.00
07/09/2017 11:45,2,5.834,ACTIVE,217.58,358.28,59.959,1499615103,"201051344001203","219011344069620",28.05,39.80,0,334.24,397.96,165.7,158.0,0.773,763759.4,763759.4,13224,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615133,2203395.00
07/09/2017 11:45,2,5.590,ACTIVE,213.51,360.69,59.954,1499615103,"274151322000054","219011344069620",26.20,48.30,0,332.73,379.92,148.4,141.3,0.566,985788.2,985788.2,13091,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615134,2203396.00
