ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 11:45,2,5.893,ACTIVE,217.13,356.78,59.954,1499615103,"201051344000867","219011344069620",27.57,40.40,0,333.33,398.56,164.6,156.9,0.760,757549.2,757549.2,13225,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615135,2203397.00
07/09/2017 11:45,2,5.771,ACTIVE,217.58,358.58,59.938,1499615103,"201051344001093","219011344069620",27.95,38.60,0,333.93,398.56,163.3,155.7,0.738,761860.7,761860.7,13216,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615136,2203398.00
07/09/2017 11:45,2,5.885,ACTIVE,217.80,361.29,59.959,1499615103,"201051344000900","219011344069620",28.07,36.50,0,334.24,400.66,167.2,159.5,0.765,779178.2,779178.2,13211,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615137,2203399.00
07/09/2017 11:45,2,5.775,ACTIVE,217.58,356.48,59.959,1499615103,"201051344000648","219011344069620",27.75,36.30,0,334.84,400.36,162.4,154.8,0.760,766868.2,766868.2,13193,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615138,2203400.00
07/09/2017 11:45,2,5.885,ACTIVE,218.03,359.78,59.954,1499615103,"201051344000569","219011344069620",27.63,38.60,0,333.93,399.46,164.8,157.1,0.769,781210.4,781210.4,13169,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615139,2203401.00
07/09/2017 11:45,2,5.852,ACTIVE,218.03,358.28,59.959,1499615103,"201051344000983","219011344069620",27.93,38.20,0,334.24,400.36,165.4,157.7,0.795,771814.4,771814.4,13198,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615139,2203402.00
07/09/2017 11:45,2,5.922,ACTIVE,218.26,360.69,59.954,1499615103,"201051344001158","219011344069620",27.29,38.80,0,333.93,399.76,163.8,156.2,0.747,756517.3,756517.3,13198,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615140,2203403.00
07/09/2017 11:45,2,5.771,ACTIVE,218.26,360.08,59.965,1499615103,"201051344000576","219011344069620",28.07,36.80,0,335.44,399.46,164.1,156.4,0.760,771061.0,771061.0,13199,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615141,2203404.00
07/09/2017 11:45,2,5.561,ACTIVE,213.51,357.38,59.959,1499615103,"274151322000087","219011344069620",27.17,55.80,0,332.73,379.92,152.9,145.7,0.575,959956.4,959956.4,13292,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499615142,2203405.00
07/09/2017 12:00,2,4.525,ACTIVE,216.67,354.97,59.986,1499616003,"201051344000645","219011344069620",27.89,38.60,0,327.62,410.88,127.9,121.5,0.592,770037.1,770037.1,13182,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616004,2203406.00
07/09/2017 12:00,2,4.332,ACTIVE,213.06,343.85,59.975,1499616003,"274151322000085","219011344069620",25.84,46.80,0,319.51,386.23,113.4,107.5,0.438,981308.5,981308.5,13099,0,0,0,L,1151911521,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616005,2203407.00
07/09/2017 12:00,2,4.520,ACTIVE,216.00,354.67,59.991,1499616003,"201051344000633","219011344069620",27.93,40.00,0,326.42,407.57,127.7,121.4,0.619,756877.1,756877.1,13232,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616006,2203408.00
07/09/2017 12:00,2,4.457,ACTIVE,216.67,354.67,59.981,1499616003,"201051344000469","219011344069620",28.07,38.00,0,326.12,407.57,126.7,120.3,0.610,760396.9,760396.9,13204,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616007,2203409.00
07/09/2017 12:00,2,4.420,ACTIVE,215.09,350.47,59.991,1499616003,"201051344000646","219011344069620",27.83,41.30,0,321.91,406.07,124.5,118.3,0.597,755381.9,755381.9,13196,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616008,2203410.00
07/09/2017 12:00,2,4.338,ACTIVE,212.61,356.78,59.975,1499616003,"274151322000052","219011344069620",27.47,50.00,0,319.51,389.24,120.7,114.6,0.473,1020587.7,1020587.7,13109,0,0,0,L,1151911521,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616009,2203411.00
07/09/2017 12:00,2,4.488,ACTIVE,216.22,353.17,59.981,1499616003,"201051344000585","219011344069620",27.61,41.30,0,327.92,406.37,125.5,119.2,0.583,768397.4,768397.4,13197,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616010,2203412.00
07/09/2017 12:00,2,4.314,ACTIVE,214.87,350.17,60.002,1499616003,"201051344001230","219011344069620",28.01,38.60,0,319.81,404.57,122.4,116.2,0.579,759930.1,759930.1,13217,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616011,2203413.00
07/09/2017 12:00,2,4.242,ACTIVE,216.00,353.77,59.996,1499616003,"201051344000582","219011344069620",27.91,39.30,0,327.32,407.27,119.9,113.8,0.561,749230.8,749230.8,13187,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616011,2203414.00
07/09/2017 12:00,2,4.262,ACTIVE,215.09,349.86,59.981,1499616003,"201051344000955","219011344069620",27.95,40.20,0,322.51,405.17,120.6,114.5,0.579,768865.1,768865.1,13207,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616012,2203415.00
07/09/2017 12:00,2,2.730,ACTIVE,212.83,409.98,59.965,1499616003,"274151322000094","219011344069620",38.17,48.80,0,380.22,442.44,105.0,99.4,0.407,840485.7,840485.7,13439,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616013,2203416.00
07/09/2017 12:00,2,4.346,ACTIVE,216.45,351.97,59.981,1499616003,"201051344000579","219011344069620",28.05,39.80,0,327.02,410.88,123.4,117.2,0.579,778558.3,778558.3,13195,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616014,2203417.00
07/09/2017 12:00,2,4.266,ACTIVE,214.87,350.47,59.965,1499616003,"201051344000890","219011344069620",27.89,40.20,0,321.31,403.97,120.4,114.3,0.561,762897.0,762897.0,13206,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616015,2203418.00
07/09/2017 12:00,2,4.291,ACTIVE,215.54,352.87,59.975,1499616003,"201051344000438","219011344069620",27.89,39.50,0,327.62,406.37,121.2,115.0,0.579,765403.3,765403.3,13193,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616016,2203419.00
07/09/2017 12:00,2,4.248,ACTIVE,215.09,359.48,59.986,1499616003,"201051344000417","219011344069620",18.17,39.50,0,317.10,390.44,78.2,73.5,0.672,692613.9,692613.9,13220,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616017,2203420.00
07/09/2017 12:00,2,4.168,ACTIVE,212.38,354.37,59.959,1499616003,"274151322000083","219011344069620",27.55,48.50,0,320.11,390.44,116.3,110.4,0.464,1010296.1,1010296.1,13113,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616018,2203421.00
07/09/2017 12:00,2,4.438,ACTIVE,213.29,354.97,59.970,1499616003,"274151322000076","219011344069620",28.07,49.80,0,320.71,391.04,126.1,119.8,0.499,1078067.7,1078067.7,13120,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616019,2203422.00
07/09/2017 12:00,2,4.389,ACTIVE,215.54,351.37,59.981,1499616003,"201051344000868","219011344069620",27.57,39.30,0,321.31,407.27,122.6,116.4,0.570,758805.1,758805.1,13209,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616020,2203423.00
07/09/2017 12:00,2,4.369,ACTIVE,212.61,352.87,59.981,1499616003,"274151322000095","219011344069620",28.13,49.50,0,319.81,393.15,124.5,118.2,0.477,1067681.0,1067681.0,13129,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616021,2203424.00
07/09/2017 12:00,2,4.361,ACTIVE,216.45,350.47,59.975,1499616003,"201051344000988","219011344069620",17.91,38.20,0,318.00,393.15,79.1,74.4,0.371,665039.9,665039.9,13190,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616022,2203425.00
07/09/2017 12:00,2,4.311,ACTIVE,215.54,351.37,59.975,1499616003,"201051344001025","219011344069620",27.69,42.00,0,326.72,407.57,120.9,114.8,0.557,765657.9,765657.9,13200,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616022,2203426.00
07/09/2017 12:00,2,4.258,ACTIVE,216.22,353.17,59.970,1499616003,"201051344000458","219011344069620",27.95,40.20,0,328.52,406.97,120.6,114.4,0.583,770275.0,770275.0,13179,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616023,2203427.00
07/09/2017 12:00,2,4.270,ACTIVE,216.67,354.37,59.970,1499616003,"201051344000853","219011344069620",27.83,39.50,0,326.42,412.08,120.3,114.2,0.579,771343.1,771343.1,13196,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616024,2203428.00
07/09/2017 12:00,2,4.160,ACTIVE,215.09,352.27,59.986,1499616003,"201051344000685","219011344069620",28.25,38.20,0,327.32,405.17,118.9,112.9,0.588,765287.5,765287.5,13220,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616025,2203429.00
07/09/2017 12:00,2,4.170,ACTIVE,215.77,351.97,59.938,1499616003,"201051344000917","219011344069620",27.79,40.80,0,321.01,406.67,117.4,111.4,0.566,761951.7,761951.7,13207,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616026,2203430.00
07/09/2017 12:00,2,4.162,ACTIVE,215.09,351.07,59.954,1499616003,"201051344001145","219011344069620",27.95,38.60,0,322.51,404.27,117.8,111.8,0.535,769943.6,769943.6,13203,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616027,2203431.00
07/09/2017 12:00,2,4.182,ACTIVE,216.00,352.27,59.970,1499616003,"201051344000651","219011344069620",27.63,40.00,0,327.02,407.27,117.1,111.1,0.544,758733.9,758733.9,13200,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616028,2203432.00
07/09/2017 12:00,2,3.941,ACTIVE,212.83,354.37,59.954,1499616003,"274151322000088","219011344069620",27.21,46.60,0,320.71,387.14,108.6,102.9,0.411,969103.0,969103.0,13110,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616029,2203433.00
07/09/2017 12:00,2,2.592,ACTIVE,213.51,414.49,59.954,1499616003,"274151322000068","219011344069620",38.68,47.80,0,379.62,444.54,100.9,95.5,0.380,841117.0,841117.0,13453,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616030,2203434.00
07/09/2017 12:00,2,4.102,ACTIVE,215.32,350.47,59.938,1499616003,"201051344001135","219011344069620",27.53,40.40,0,327.62,406.37,114.3,108.4,0.535,754196.1,754196.1,13184,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616031,2203435.00
07/09/2017 12:00,2,4.012,ACTIVE,214.87,349.86,59.965,1499616003,"201051344000594","219011344069620",28.39,41.30,0,318.00,406.07,115.3,109.4,0.535,773391.3,773391.3,13192,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616032,2203436.00
07/09/2017 12:00,2,4.047,ACTIVE,215.77,350.47,59.965,1499616003,"201051344001203","219011344069620",27.69,39.80,0,327.62,412.08,113.4,107.6,0.526,763795.2,763795.2,13225,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616033,2203437.00
07/09/2017 12:00,2,3.828,ACTIVE,212.83,354.97,59.944,1499616003,"274151322000054","219011344069620",26.08,48.50,0,320.41,385.33,101.0,95.6,0.384,985820.2,985820.2,13092,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616034,2203438.00
07/09/2017 12:00,2,4.014,ACTIVE,215.32,349.26,59.928,1499616003,"201051344000867","219011344069620",27.61,40.80,0,326.12,406.67,112.3,106.5,0.504,757584.8,757584.8,13226,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616034,2203439.00
07/09/2017 12:00,2,3.836,ACTIVE,215.54,350.77,59.959,1499616003,"201051344001093","219011344069620",27.93,39.80,0,325.82,406.97,108.6,102.9,0.499,761895.8,761895.8,13217,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616035,2203440.00
07/09/2017 12:00,2,3.973,ACTIVE,215.77,351.67,59.949,1499616003,"201051344000900","219011344069620",27.79,38.40,0,325.22,408.78,111.8,106.0,0.517,779214.2,779214.2,13212,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616036,2203441.00
07/09/2017 12:00,2,3.850,ACTIVE,215.77,351.07,59.965,1499616003,"201051344000648","219011344069620",27.91,36.80,0,327.92,407.87,108.9,103.2,0.517,766903.2,766903.2,13194,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616037,2203442.00
07/09/2017 12:00,2,3.840,ACTIVE,215.77,351.07,59.959,1499616003,"201051344000569","219011344069620",28.01,39.80,0,324.32,411.48,108.9,103.2,0.517,781245.8,781245.8,13170,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616038,2203443.00
07/09/2017 12:00,2,3.883,ACTIVE,216.00,351.37,59.970,1499616003,"201051344000983","219011344069620",27.93,40.00,0,325.82,407.57,109.8,104.1,0.521,771850.0,771850.0,13199,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616039,2203444.00
07/09/2017 12:00,2,3.893,ACTIVE,216.00,351.37,59.954,1499616003,"201051344001158","219011344069620",27.41,39.80,0,327.92,406.37,108.2,102.5,0.508,756552.5,756552.5,13199,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616040,2203445.00
07/09/2017 12:00,2,3.787,ACTIVE,216.00,351.97,59.991,1499616003,"201051344000576","219011344069620",27.91,38.40,0,327.02,406.97,107.1,101.4,0.508,771096.1,771096.1,13200,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616041,2203446.00
07/09/2017 12:00,2,3.633,ACTIVE,212.83,354.67,59.965,1499616003,"274151322000087","219011344069620",27.31,55.80,0,321.61,386.53,100.5,95.0,0.362,959989.2,959989.2,13293,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616042,2203447.00
07/09/2017 12:15,2,3.684,ACTIVE,215.77,350.17,59.959,1499616903,"201051344000645","219011344069620",27.91,38.40,0,334.54,385.03,104.1,98.6,0.486,770065.0,770065.0,13183,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616905,2203448.00
07/09/2017 12:15,2,3.520,ACTIVE,213.06,352.27,59.965,1499616903,"274151322000085","219011344069620",26.40,45.80,0,333.03,371.21,94.1,88.9,0.362,981333.4,981333.4,13100,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616905,2203449.00
07/09/2017 12:15,2,3.699,ACTIVE,215.54,351.97,59.965,1499616903,"201051344000633","219011344069620",28.19,39.30,0,333.03,386.23,105.6,100.0,0.513,756905.3,756905.3,13233,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616906,2203450.00
07/09/2017 12:15,2,3.705,ACTIVE,216.00,349.56,59.959,1499616903,"201051344000469","219011344069620",28.09,38.00,0,333.93,386.23,105.5,99.9,0.508,760425.0,760425.0,13205,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616907,2203451.00
07/09/2017 12:15,2,3.658,ACTIVE,214.41,349.26,59.959,1499616903,"201051344000646","219011344069620",28.27,39.80,0,332.73,385.33,104.7,99.2,0.504,755409.8,755409.8,13197,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616908,2203452.00
07/09/2017 12:15,2,3.596,ACTIVE,212.83,350.17,59.949,1499616903,"274151322000052","219011344069620",27.95,48.00,0,332.43,374.21,101.8,96.3,0.398,1020614.7,1020614.7,13110,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616909,2203453.00
07/09/2017 12:15,2,3.725,ACTIVE,215.32,348.96,59.922,1499616903,"201051344000585","219011344069620",28.33,40.00,0,333.03,384.73,106.9,101.3,0.499,768425.7,768425.7,13198,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616910,2203454.00
07/09/2017 12:15,2,3.602,ACTIVE,214.19,347.76,59.970,1499616903,"201051344001230","219011344069620",28.57,37.00,0,333.33,384.73,104.2,98.7,0.491,759957.8,759957.8,13218,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616911,2203455.00
07/09/2017 12:15,2,3.662,ACTIVE,215.54,350.17,59.954,1499616903,"201051344000582","219011344069620",27.91,39.80,0,332.13,385.03,103.5,97.9,0.486,749258.4,749258.4,13188,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616912,2203456.00
07/09/2017 12:15,2,3.689,ACTIVE,214.64,348.96,59.970,1499616903,"201051344000955","219011344069620",28.33,39.80,0,333.63,385.03,106.0,100.4,0.508,768893.2,768893.2,13208,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616913,2203457.00
07/09/2017 12:15,2,2.344,ACTIVE,212.83,415.09,59.949,1499616903,"274151322000094","219011344069620",38.96,49.00,0,385.93,437.33,91.9,86.8,0.354,840510.2,840510.2,13440,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616914,2203458.00
07/09/2017 12:15,2,3.709,ACTIVE,215.77,351.37,59.965,1499616903,"201051344000579","219011344069620",28.71,38.00,0,334.24,386.53,107.8,102.1,0.513,778587.0,778587.0,13196,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616915,2203459.00
07/09/2017 12:15,2,3.695,ACTIVE,214.64,348.06,59.949,1499616903,"201051344000890","219011344069620",28.21,37.50,0,333.93,385.33,105.5,99.9,0.486,762925.0,762925.0,13207,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616916,2203460.00
07/09/2017 12:15,2,3.666,ACTIVE,215.32,349.56,59.975,1499616903,"201051344000438","219011344069620",28.41,38.20,0,333.33,385.03,105.5,99.9,0.508,765431.3,765431.3,13194,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616917,2203461.00
07/09/2017 12:15,2,3.678,ACTIVE,214.87,354.97,59.965,1499616903,"201051344000417","219011344069620",18.31,36.80,0,319.21,391.04,68.2,63.9,0.592,692631.8,692631.8,13221,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616918,2203462.00
07/09/2017 12:15,2,3.592,ACTIVE,212.38,353.77,59.959,1499616903,"274151322000083","219011344069620",27.89,47.00,0,332.13,373.91,101.5,96.0,0.407,1010322.9,1010322.9,13114,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616919,2203463.00
07/09/2017 12:15,2,3.812,ACTIVE,213.29,351.37,59.970,1499616903,"274151322000076","219011344069620",28.37,48.30,0,334.24,377.22,109.5,103.8,0.433,1078096.8,1078096.8,13121,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616920,2203464.00
07/09/2017 12:15,2,3.695,ACTIVE,214.87,348.96,59.954,1499616903,"201051344000868","219011344069620",28.33,38.00,0,333.03,385.03,106.0,100.4,0.495,758833.2,758833.2,13210,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616921,2203465.00
07/09/2017 12:15,2,3.740,ACTIVE,212.61,351.37,59.949,1499616903,"274151322000095","219011344069620",28.67,47.50,0,332.13,375.71,108.4,102.7,0.415,1067709.7,1067709.7,13130,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616922,2203466.00
07/09/2017 12:15,2,3.818,ACTIVE,215.77,357.98,59.954,1499616903,"201051344000988","219011344069620",17.95,36.50,0,316.50,392.55,69.4,65.1,0.597,665058.1,665058.1,13191,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616922,2203467.00
07/09/2017 12:15,2,3.758,ACTIVE,215.32,348.36,59.959,1499616903,"201051344001025","219011344069620",28.09,40.60,0,333.33,385.03,106.9,101.3,0.491,765686.1,765686.1,13201,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616923,2203468.00
07/09/2017 12:15,2,3.684,ACTIVE,215.77,350.47,59.949,1499616903,"201051344000458","219011344069620",28.35,39.80,0,334.24,385.93,105.8,100.2,0.517,770303.0,770303.0,13180,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616924,2203469.00
07/09/2017 12:15,2,3.693,ACTIVE,216.22,351.97,59.959,1499616903,"201051344000853","219011344069620",28.31,38.60,0,334.84,388.64,105.9,100.3,0.504,771371.1,771371.1,13197,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616925,2203470.00
07/09/2017 12:15,2,3.656,ACTIVE,214.64,350.47,59.954,1499616903,"201051344000685","219011344069620",28.51,36.30,0,332.43,384.73,105.5,99.9,0.521,765315.4,765315.4,13221,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616926,2203471.00
07/09/2017 12:15,2,3.598,ACTIVE,215.32,349.56,59.959,1499616903,"201051344000917","219011344069620",28.59,40.40,0,332.13,384.73,104.3,98.7,0.504,761979.3,761979.3,13208,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616927,2203472.00
07/09/2017 12:15,2,3.650,ACTIVE,214.87,348.66,59.991,1499616903,"201051344001145","219011344069620",28.53,37.00,0,333.33,384.43,105.4,99.8,0.491,769971.5,769971.5,13204,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616928,2203473.00
07/09/2017 12:15,2,3.699,ACTIVE,215.54,350.77,59.954,1499616903,"201051344000651","219011344069620",28.25,40.00,0,333.93,384.73,105.8,100.2,0.491,758761.8,758761.8,13201,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616929,2203474.00
07/09/2017 12:15,2,2.363,ACTIVE,213.29,413.59,59.944,1499616903,"274151322000068","219011344069620",38.76,47.80,0,384.13,439.74,92.3,87.2,0.349,841141.5,841141.5,13454,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616931,2203475.00
07/09/2017 12:15,2,3.740,ACTIVE,215.09,348.36,59.959,1499616903,"201051344001135","219011344069620",28.05,40.20,0,333.33,384.43,106.2,100.6,0.495,754224.2,754224.2,13185,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616932,2203476.00
07/09/2017 12:15,2,3.768,ACTIVE,214.64,350.17,59.949,1499616903,"201051344000594","219011344069620",28.13,39.50,0,333.03,386.23,107.4,101.7,0.495,773419.8,773419.8,13193,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616933,2203477.00
07/09/2017 12:15,2,3.674,ACTIVE,215.54,349.56,59.944,1499616903,"201051344001203","219011344069620",28.57,38.80,0,333.63,385.33,106.4,100.8,0.508,763823.4,763823.4,13226,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616934,2203478.00
07/09/2017 12:15,2,3.547,ACTIVE,212.61,353.17,59.928,1499616903,"274151322000054","219011344069620",26.90,48.30,0,332.43,373.31,96.6,91.3,0.367,985845.6,985845.6,13093,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616934,2203479.00
07/09/2017 12:15,2,3.723,ACTIVE,215.32,349.86,59.954,1499616903,"201051344000867","219011344069620",28.35,40.60,0,333.33,384.43,106.8,101.2,0.495,757613.0,757613.0,13227,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616935,2203480.00
07/09/2017 12:15,2,3.631,ACTIVE,215.54,350.47,59.954,1499616903,"201051344001093","219011344069620",28.25,38.00,0,333.33,385.03,103.9,98.4,0.477,761923.3,761923.3,13218,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616936,2203481.00
07/09/2017 12:15,2,3.725,ACTIVE,215.54,350.47,59.944,1499616903,"201051344000900","219011344069620",28.53,37.80,0,333.63,385.93,107.6,101.9,0.504,779242.6,779242.6,13213,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616937,2203482.00
07/09/2017 12:15,2,3.650,ACTIVE,215.54,350.77,59.959,1499616903,"201051344000648","219011344069620",28.39,37.00,0,334.24,385.33,105.1,99.5,0.499,766930.9,766930.9,13195,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616938,2203483.00
07/09/2017 12:15,2,3.721,ACTIVE,215.77,351.07,59.944,1499616903,"201051344000569","219011344069620",28.07,39.50,0,332.73,385.63,105.7,100.1,0.499,781273.6,781273.6,13171,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616939,2203484.00
07/09/2017 12:15,2,3.699,ACTIVE,216.00,351.07,59.975,1499616903,"201051344000983","219011344069620",28.51,39.80,0,333.63,385.93,106.9,101.3,0.513,771878.2,771878.2,13200,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616940,2203485.00
07/09/2017 12:15,2,3.787,ACTIVE,215.77,349.56,59.954,1499616903,"201051344001158","219011344069620",27.65,38.80,0,333.63,385.63,106.1,100.5,0.504,756580.5,756580.5,13200,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616941,2203486.00
07/09/2017 12:15,2,3.697,ACTIVE,216.00,351.07,59.954,1499616903,"201051344000576","219011344069620",28.03,37.30,0,334.24,386.23,105.0,99.5,0.504,771123.9,771123.9,13201,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616942,2203487.00
07/09/2017 12:15,2,3.533,ACTIVE,212.83,349.26,59.949,1499616903,"274151322000087","219011344069620",27.77,57.30,0,332.13,373.01,99.4,94.0,0.354,960015.2,960015.2,13294,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616943,2203488.00
07/09/2017 12:15,2,3.535,ACTIVE,212.61,340.85,59.938,1499616903,"274151322000088","219011344069620",27.71,46.40,0,332.13,373.91,99.2,93.8,0.376,969129.4,969129.4,13111,0,0,0,L,1151911521,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499616944,2203489.00
07/09/2017 12:30,2,3.518,ACTIVE,215.09,348.06,59.996,1499617803,"201051344000645","219011344069620",28.21,37.00,0,334.54,374.81,100.5,95.0,0.473,770087.8,770087.8,13184,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617805,2203490.00
07/09/2017 12:30,2,3.311,ACTIVE,211.93,352.27,59.959,1499617803,"274151322000085","219011344069620",27.21,44.50,0,332.73,361.89,91.3,86.2,0.349,981354.0,981354.0,13101,0,0,0,L,1151911521,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617805,2203491.00
07/09/2017 12:30,2,3.479,ACTIVE,214.87,349.86,59.975,1499617803,"201051344000633","219011344069620",28.78,37.30,0,333.33,376.01,101.4,96.0,0.477,756928.2,756928.2,13234,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617806,2203492.00
07/09/2017 12:30,2,3.498,ACTIVE,215.09,348.66,59.959,1499617803,"201051344000469","219011344069620",28.59,35.80,0,333.93,376.01,101.2,95.8,0.491,760447.9,760447.9,13206,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617807,2203493.00
07/09/2017 12:30,2,3.469,ACTIVE,213.74,347.76,59.965,1499617803,"201051344000646","219011344069620",28.61,37.00,0,332.73,375.71,100.5,95.1,0.486,755432.5,755432.5,13198,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617808,2203494.00
07/09/2017 12:30,2,3.398,ACTIVE,211.93,346.26,59.965,1499617803,"274151322000052","219011344069620",28.25,47.00,0,330.33,364.59,97.2,91.9,0.380,1020636.8,1020636.8,13111,0,0,0,L,1151911521,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617809,2203495.00
07/09/2017 12:30,2,3.557,ACTIVE,214.64,349.56,59.970,1499617803,"201051344000585","219011344069620",28.39,38.00,0,333.63,375.41,102.3,96.8,0.486,768449.0,768449.0,13199,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617810,2203496.00
07/09/2017 12:30,2,3.387,ACTIVE,213.96,346.86,59.949,1499617803,"201051344001230","219011344069620",28.96,35.00,0,333.03,371.51,99.3,93.9,0.468,759980.3,759980.3,13219,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617811,2203497.00
07/09/2017 12:30,2,3.412,ACTIVE,214.64,348.36,60.002,1499617803,"201051344000582","219011344069620",28.59,37.80,0,333.03,375.71,98.8,93.5,0.464,749280.7,749280.7,13189,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617812,2203498.00
07/09/2017 12:30,2,3.471,ACTIVE,213.74,347.76,59.981,1499617803,"201051344000955","219011344069620",28.75,37.80,0,333.33,374.51,101.1,95.6,0.486,768916.1,768916.1,13209,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617813,2203499.00
07/09/2017 12:30,2,2.232,ACTIVE,211.93,419.00,59.959,1499617803,"274151322000094","219011344069620",38.33,46.80,0,386.53,455.67,86.4,81.5,0.340,840530.0,840530.0,13441,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617814,2203500.00
07/09/2017 12:30,2,3.490,ACTIVE,215.32,348.06,59.954,1499617803,"201051344000579","219011344069620",29.10,37.00,0,334.54,376.31,102.9,97.4,0.482,778610.4,778610.4,13197,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617814,2203501.00
07/09/2017 12:30,2,3.477,ACTIVE,214.41,348.66,59.965,1499617803,"201051344000438","219011344069620",28.71,35.40,0,334.24,376.01,101.1,95.7,0.486,765454.2,765454.2,13195,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617817,2203502.00
07/09/2017 12:30,2,3.498,ACTIVE,214.41,354.07,59.965,1499617803,"201051344000417","219011344069620",18.45,34.00,0,332.73,383.23,65.4,61.2,0.561,692646.4,692646.4,13222,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617818,2203503.00
07/09/2017 12:30,2,3.377,ACTIVE,211.70,349.26,59.954,1499617803,"274151322000083","219011344069620",28.29,44.00,0,329.43,363.99,96.8,91.5,0.389,1010344.8,1010344.8,13115,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617819,2203504.00
07/09/2017 12:30,2,3.578,ACTIVE,212.83,348.96,59.959,1499617803,"274151322000076","219011344069620",28.90,46.20,0,333.33,368.20,104.8,99.2,0.415,1078120.4,1078120.4,13122,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617820,2203505.00
07/09/2017 12:30,2,3.551,ACTIVE,214.41,348.66,59.965,1499617803,"201051344000868","219011344069620",28.17,36.30,0,333.93,375.71,101.3,95.9,0.477,758856.1,758856.1,13211,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617820,2203506.00
07/09/2017 12:30,2,3.551,ACTIVE,211.70,341.75,59.949,1499617803,"274151322000095","219011344069620",28.80,45.30,0,330.63,365.49,103.7,98.1,0.398,1067733.1,1067733.1,13131,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617821,2203507.00
07/09/2017 12:30,2,3.527,ACTIVE,215.32,356.78,59.986,1499617803,"201051344000988","219011344069620",18.53,34.50,0,332.73,386.53,66.2,62.0,0.566,665072.9,665072.9,13192,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617822,2203508.00
07/09/2017 12:30,2,3.523,ACTIVE,214.64,347.46,59.933,1499617803,"201051344001025","219011344069620",28.43,38.60,0,333.93,375.71,101.5,96.1,0.464,765709.1,765709.1,13202,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617823,2203509.00
07/09/2017 12:30,2,3.441,ACTIVE,215.09,349.56,59.965,1499617803,"201051344000458","219011344069620",28.71,38.00,0,333.93,375.41,100.1,94.7,0.486,770325.8,770325.8,13181,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617824,2203510.00
07/09/2017 12:30,2,3.473,ACTIVE,215.77,350.17,59.965,1499617803,"201051344000853","219011344069620",28.57,36.50,0,334.54,376.92,100.5,95.0,0.482,771393.9,771393.9,13198,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617825,2203511.00
07/09/2017 12:30,2,3.414,ACTIVE,213.96,348.06,59.965,1499617803,"201051344000685","219011344069620",28.90,33.80,0,333.93,375.41,100.0,94.5,0.491,765338.1,765338.1,13222,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617826,2203512.00
07/09/2017 12:30,2,3.391,ACTIVE,214.41,348.66,59.959,1499617803,"201051344000917","219011344069620",28.69,39.50,0,333.63,375.11,98.6,93.2,0.468,762001.7,762001.7,13209,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617827,2203513.00
07/09/2017 12:30,2,3.383,ACTIVE,213.96,348.36,59.965,1499617803,"201051344001145","219011344069620",29.12,35.00,0,333.63,375.41,99.8,94.4,0.464,769994.2,769994.2,13205,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617828,2203514.00
07/09/2017 12:30,2,3.475,ACTIVE,214.87,349.86,59.954,1499617803,"201051344000651","219011344069620",28.45,38.60,0,333.33,375.41,100.1,94.7,0.464,758784.6,758784.6,13202,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617829,2203515.00
07/09/2017 12:30,2,3.307,ACTIVE,211.70,350.47,59.944,1499617803,"274151322000088","219011344069620",27.83,44.00,0,330.33,363.09,93.2,88.0,0.358,969150.2,969150.2,13112,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617830,2203516.00
07/09/2017 12:30,2,2.262,ACTIVE,212.83,410.28,59.959,1499617803,"274151322000068","219011344069620",38.49,46.40,0,393.45,449.95,87.5,82.5,0.336,841161.5,841161.5,13455,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617831,2203517.00
07/09/2017 12:30,2,3.473,ACTIVE,214.19,347.46,59.928,1499617803,"201051344001135","219011344069620",28.63,38.60,0,333.63,375.41,100.7,95.3,0.468,754247.1,754247.1,13186,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617832,2203518.00
07/09/2017 12:30,2,3.459,ACTIVE,213.96,347.16,59.933,1499617803,"201051344000594","219011344069620",28.96,37.80,0,332.73,376.31,101.4,96.0,0.477,773443.0,773443.0,13194,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617833,2203519.00
07/09/2017 12:30,2,3.490,ACTIVE,214.64,347.76,59.954,1499617803,"201051344001203","219011344069620",28.41,37.00,0,334.54,376.31,100.5,95.1,0.473,763846.3,763846.3,13227,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617833,2203520.00
07/09/2017 12:30,2,3.309,ACTIVE,212.16,340.85,59.949,1499617803,"274151322000054","219011344069620",27.39,46.80,0,330.33,363.09,91.7,86.6,0.349,985866.4,985866.4,13094,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617834,2203521.00
07/09/2017 12:30,2,3.496,ACTIVE,214.64,346.56,59.970,1499617803,"201051344000867","219011344069620",28.45,38.60,0,334.24,376.01,100.7,95.3,0.473,757636.0,757636.0,13228,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617835,2203522.00
07/09/2017 12:30,2,3.359,ACTIVE,214.64,349.26,59.949,1499617803,"201051344001093","219011344069620",28.75,36.80,0,334.24,375.41,97.8,92.4,0.455,761945.6,761945.6,13219,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617836,2203523.00
07/09/2017 12:30,2,3.473,ACTIVE,214.87,349.26,59.944,1499617803,"201051344000900","219011344069620",28.75,36.00,0,333.33,376.01,101.1,95.6,0.468,779265.7,779265.7,13214,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617837,2203524.00
07/09/2017 12:30,2,3.385,ACTIVE,214.87,347.76,59.959,1499617803,"201051344000648","219011344069620",28.77,35.60,0,334.24,375.41,98.6,93.2,0.468,766953.4,766953.4,13196,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617838,2203525.00
07/09/2017 12:30,2,3.418,ACTIVE,214.87,348.06,59.959,1499617803,"201051344000569","219011344069620",28.78,37.30,0,333.63,376.01,99.7,94.3,0.473,781296.4,781296.4,13172,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617839,2203526.00
07/09/2017 12:30,2,3.434,ACTIVE,215.09,348.66,59.933,1499617803,"201051344000983","219011344069620",28.90,37.30,0,333.33,376.01,100.5,95.1,0.482,771901.2,771901.2,13201,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617840,2203527.00
07/09/2017 12:30,2,3.436,ACTIVE,214.87,348.06,59.959,1499617803,"201051344001158","219011344069620",28.61,36.80,0,332.73,376.01,99.6,94.2,0.477,756603.2,756603.2,13201,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617841,2203528.00
07/09/2017 12:30,2,3.396,ACTIVE,215.09,348.06,59.944,1499617803,"201051344000576","219011344069620",28.65,35.60,0,334.24,375.41,98.6,93.2,0.482,771146.3,771146.3,13202,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617842,2203529.00
07/09/2017 12:30,2,3.283,ACTIVE,212.16,343.85,59.959,1499617803,"274151322000087","219011344069620",27.91,56.50,0,332.13,362.19,92.8,87.7,0.336,960036.5,960036.5,13295,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617843,2203530.00
07/09/2017 12:30,2,3.453,ACTIVE,213.96,347.76,59.965,1499617803,"201051344000890","219011344069620",28.57,35.20,0,333.93,375.41,99.9,94.5,0.460,762948.6,762948.6,13208,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499617844,2203531.00
07/09/2017 12:45,2,2.791,ACTIVE,214.87,346.26,59.954,1499618703,"201051344000645","219011344069620",28.27,35.20,0,333.63,373.61,79.9,75.2,0.380,770108.2,770108.2,13185,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618704,2203532.00
07/09/2017 12:45,2,2.641,ACTIVE,212.38,359.18,59.949,1499618703,"274151322000085","219011344069620",27.35,41.00,0,327.32,375.71,73.2,68.7,0.508,981372.5,981372.5,13102,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618705,2203533.00
07/09/2017 12:45,2,2.785,ACTIVE,214.64,347.16,59.965,1499618703,"201051344000633","219011344069620",28.73,35.80,0,333.03,374.21,81.0,76.3,0.393,756948.9,756948.9,13235,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618706,2203534.00
07/09/2017 12:45,2,2.785,ACTIVE,214.87,347.46,59.986,1499618703,"201051344000469","219011344069620",28.67,34.30,0,333.93,374.21,80.9,76.2,0.393,760468.5,760468.5,13207,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618707,2203535.00
07/09/2017 12:45,2,2.783,ACTIVE,213.06,344.76,59.991,1499618703,"201051344000646","219011344069620",28.53,35.20,0,332.73,372.11,80.4,75.7,0.384,755453.0,755453.0,13199,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618708,2203536.00
07/09/2017 12:45,2,2.727,ACTIVE,211.70,346.26,59.954,1499618703,"274151322000052","219011344069620",28.25,43.40,0,327.02,376.31,77.9,73.3,0.539,1020656.6,1020656.6,13112,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618709,2203537.00
07/09/2017 12:45,2,2.854,ACTIVE,214.19,345.96,59.986,1499618703,"201051344000585","219011344069620",28.55,35.80,0,333.63,373.91,82.5,77.7,0.389,768469.9,768469.9,13200,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618710,2203538.00
