ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 12:45,2,2.699,ACTIVE,213.29,344.15,59.917,1499618703,"201051344001230","219011344069620",29.06,33.30,0,331.53,369.10,79.5,74.8,0.376,760000.6,760000.6,13220,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618711,2203539.00
07/09/2017 12:45,2,2.729,ACTIVE,214.41,345.66,59.965,1499618703,"201051344000582","219011344069620",28.67,35.80,0,333.03,373.91,79.3,74.6,0.376,749300.9,749300.9,13190,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618711,2203540.00
07/09/2017 12:45,2,2.746,ACTIVE,213.51,343.55,59.933,1499618703,"201051344000955","219011344069620",29.12,35.80,0,332.13,370.90,81.0,76.3,0.389,768936.7,768936.7,13210,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618712,2203541.00
07/09/2017 12:45,2,1.848,ACTIVE,212.38,407.27,59.986,1499618703,"274151322000094","219011344069620",37.79,42.00,0,385.93,447.25,70.3,65.9,0.486,840547.7,840547.7,13442,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618713,2203542.00
07/09/2017 12:45,2,2.807,ACTIVE,214.87,347.76,59.959,1499618703,"201051344000579","219011344069620",29.12,35.00,0,334.54,374.51,82.8,78.0,0.384,778631.4,778631.4,13198,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618714,2203543.00
07/09/2017 12:45,2,2.811,ACTIVE,213.51,344.76,59.975,1499618703,"201051344000890","219011344069620",28.47,33.50,0,332.73,371.21,81.1,76.3,0.376,762968.5,762968.5,13209,0,0,0,L,1122011218,0,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618715,2203544.00
07/09/2017 12:45,2,2.754,ACTIVE,214.19,345.96,59.928,1499618703,"201051344000438","219011344069620",29.00,34.00,0,333.33,373.61,81.0,76.2,0.384,765474.7,765474.7,13196,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618716,2203545.00
07/09/2017 12:45,2,2.797,ACTIVE,213.96,350.77,59.933,1499618703,"201051344000417","219011344069620",18.49,32.00,0,331.83,381.42,52.5,48.7,0.446,692659.5,692659.5,13223,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618717,2203546.00
07/09/2017 12:45,2,2.711,ACTIVE,211.93,364.29,59.949,1499618703,"274151322000083","219011344069620",28.27,40.80,0,326.12,376.01,77.6,73.0,0.575,1010364.4,1010364.4,13116,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618718,2203547.00
07/09/2017 12:45,2,2.848,ACTIVE,212.61,344.15,59.959,1499618703,"274151322000076","219011344069620",29.08,44.50,0,332.13,363.39,83.9,79.1,0.327,1078141.7,1078141.7,13123,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618719,2203548.00
07/09/2017 12:45,2,2.820,ACTIVE,214.19,345.36,59.970,1499618703,"201051344000868","219011344069620",28.43,34.80,0,333.33,371.21,81.3,76.5,0.376,758876.7,758876.7,13212,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618720,2203549.00
07/09/2017 12:45,2,2.824,ACTIVE,211.93,341.45,59.965,1499618703,"274151322000095","219011344069620",29.08,42.80,0,329.43,362.49,83.1,78.3,0.309,1067754.1,1067754.1,13132,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618721,2203550.00
07/09/2017 12:45,2,2.838,ACTIVE,214.64,352.27,59.965,1499618703,"201051344000988","219011344069620",18.53,32.60,0,332.43,383.83,53.3,49.5,0.446,665086.2,665086.2,13193,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618722,2203551.00
07/09/2017 12:45,2,2.824,ACTIVE,214.19,345.06,59.965,1499618703,"201051344001025","219011344069620",28.67,36.80,0,333.33,373.01,82.0,77.3,0.371,765729.8,765729.8,13203,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618723,2203552.00
07/09/2017 12:45,2,2.785,ACTIVE,214.87,347.16,59.949,1499618703,"201051344000458","219011344069620",28.59,36.50,0,334.54,374.21,80.7,76.0,0.393,770346.2,770346.2,13182,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618724,2203553.00
07/09/2017 12:45,2,2.795,ACTIVE,215.32,347.76,59.954,1499618703,"201051344000853","219011344069620",28.57,35.80,0,333.33,373.61,80.9,76.2,0.389,771414.4,771414.4,13199,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618725,2203554.00
07/09/2017 12:45,2,2.719,ACTIVE,213.96,346.56,59.944,1499618703,"201051344000685","219011344069620",29.16,32.20,0,333.03,373.01,80.3,75.6,0.402,765358.4,765358.4,13223,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618726,2203555.00
07/09/2017 12:45,2,2.732,ACTIVE,214.19,346.56,59.949,1499618703,"201051344000917","219011344069620",28.75,37.30,0,332.73,372.41,79.6,74.9,0.371,762021.8,762021.8,13210,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618727,2203556.00
07/09/2017 12:45,2,2.758,ACTIVE,214.19,345.96,59.954,1499618703,"201051344001145","219011344069620",28.75,32.80,0,333.63,372.71,80.3,75.6,0.371,770014.5,770014.5,13206,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618728,2203557.00
07/09/2017 12:45,2,2.787,ACTIVE,214.41,346.56,59.959,1499618703,"201051344000651","219011344069620",28.67,37.00,0,333.63,373.01,81.0,76.2,0.376,758805.0,758805.0,13203,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618728,2203558.00
07/09/2017 12:45,2,2.686,ACTIVE,211.93,351.97,59.944,1499618703,"274151322000088","219011344069620",27.73,41.00,0,327.02,375.71,75.4,70.9,0.521,969169.2,969169.2,13113,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618729,2203559.00
07/09/2017 12:45,2,1.811,ACTIVE,213.06,426.21,59.949,1499618703,"274151322000068","219011344069620",38.66,42.50,0,392.85,452.96,71.7,67.3,0.495,841179.3,841179.3,13456,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618730,2203560.00
07/09/2017 12:45,2,2.820,ACTIVE,213.96,345.06,60.018,1499618703,"201051344001135","219011344069620",28.63,37.30,0,333.03,370.90,81.8,77.0,0.380,754267.7,754267.7,13187,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618731,2203561.00
07/09/2017 12:45,2,2.820,ACTIVE,213.96,345.96,59.959,1499618703,"201051344000594","219011344069620",28.90,36.00,0,332.43,371.51,82.5,77.7,0.380,773463.7,773463.7,13195,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618732,2203562.00
07/09/2017 12:45,2,2.811,ACTIVE,214.41,344.76,59.965,1499618703,"201051344001203","219011344069620",28.71,34.80,0,333.93,373.01,81.7,76.9,0.389,763866.9,763866.9,13228,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618733,2203563.00
07/09/2017 12:45,2,2.684,ACTIVE,212.38,355.88,59.959,1499618703,"274151322000054","219011344069620",27.51,42.50,0,327.32,376.62,74.8,70.3,0.504,985885.2,985885.2,13095,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618734,2203564.00
07/09/2017 12:45,2,2.846,ACTIVE,214.64,346.56,59.965,1499618703,"201051344000867","219011344069620",28.49,37.00,0,333.63,370.90,82.1,77.3,0.380,757656.6,757656.6,13229,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618735,2203565.00
07/09/2017 12:45,2,2.740,ACTIVE,214.41,345.96,59.970,1499618703,"201051344001093","219011344069620",28.61,34.80,0,333.33,372.71,79.4,74.7,0.367,761965.6,761965.6,13220,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618736,2203566.00
07/09/2017 12:45,2,2.809,ACTIVE,214.64,346.86,59.965,1499618703,"201051344000900","219011344069620",28.82,34.80,0,333.93,374.21,82.0,77.2,0.371,779286.4,779286.4,13215,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618737,2203567.00
07/09/2017 12:45,2,2.754,ACTIVE,214.87,346.86,59.954,1499618703,"201051344000648","219011344069620",28.73,34.30,0,334.54,372.41,80.1,75.4,0.380,766973.5,766973.5,13197,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618738,2203568.00
07/09/2017 12:45,2,2.766,ACTIVE,214.87,347.16,59.959,1499618703,"201051344000569","219011344069620",28.90,36.00,0,334.24,372.71,81.1,76.3,0.380,781316.8,781316.8,13173,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618739,2203569.00
07/09/2017 12:45,2,2.826,ACTIVE,214.87,346.26,59.944,1499618703,"201051344001158","219011344069620",28.49,35.40,0,334.24,373.31,81.6,76.8,0.384,756623.6,756623.6,13202,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618740,2203570.00
07/09/2017 12:45,2,2.750,ACTIVE,215.32,348.06,59.975,1499618703,"201051344000576","219011344069620",28.78,34.30,0,334.24,373.61,80.2,75.5,0.384,771166.5,771166.5,13203,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618741,2203571.00
07/09/2017 12:45,2,2.664,ACTIVE,212.16,362.79,59.954,1499618703,"274151322000087","219011344069620",28.15,52.80,0,328.22,375.41,75.9,71.4,0.495,960055.4,960055.4,13296,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618742,2203572.00
07/09/2017 12:45,2,2.814,ACTIVE,215.09,347.16,59.965,1499618703,"201051344000983","219011344069620",28.82,36.50,0,334.54,366.40,82.2,77.4,0.384,771921.8,771921.8,13203,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499618743,2203573.00
07/09/2017 13:00,2,3.119,ACTIVE,215.32,348.36,59.981,1499619603,"201051344000645","219011344069620",28.65,35.20,0,334.24,374.51,90.5,85.5,0.429,770130.3,770130.3,13186,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619604,2203574.00
07/09/2017 13:00,2,2.979,ACTIVE,212.38,341.45,59.991,1499619603,"274151322000085","219011344069620",27.45,41.80,0,333.03,377.52,82.8,78.0,0.314,981392.8,981392.8,13103,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619605,2203575.00
07/09/2017 13:00,2,3.174,ACTIVE,214.87,349.26,59.991,1499619603,"201051344000633","219011344069620",28.53,34.50,0,332.43,376.31,91.7,86.6,0.429,756971.3,756971.3,13236,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619606,2203576.00
07/09/2017 13:00,2,3.154,ACTIVE,215.32,348.06,59.981,1499619603,"201051344000469","219011344069620",28.61,33.50,0,333.93,376.31,91.4,86.3,0.442,760490.9,760490.9,13208,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619607,2203577.00
07/09/2017 13:00,2,3.111,ACTIVE,213.96,347.16,59.981,1499619603,"201051344000646","219011344069620",28.80,34.30,0,332.43,375.71,90.8,85.7,0.433,755475.2,755475.2,13200,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619608,2203578.00
07/09/2017 13:00,2,3.082,ACTIVE,212.38,345.06,59.975,1499619603,"274151322000052","219011344069620",28.15,43.80,0,332.13,378.12,87.8,82.8,0.345,1020678.2,1020678.2,13113,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619609,2203579.00
07/09/2017 13:00,2,3.168,ACTIVE,214.87,347.16,59.975,1499619603,"201051344000585","219011344069620",28.90,35.00,0,333.33,375.71,92.7,87.5,0.429,768492.7,768492.7,13201,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619610,2203580.00
07/09/2017 13:00,2,3.080,ACTIVE,213.96,346.86,59.981,1499619603,"201051344001230","219011344069620",28.78,31.80,0,331.23,371.21,89.9,84.8,0.424,760022.6,760022.6,13221,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619611,2203581.00
07/09/2017 13:00,2,3.061,ACTIVE,214.87,347.76,59.975,1499619603,"201051344000582","219011344069620",28.88,35.20,0,333.03,375.71,89.5,84.5,0.420,749322.9,749322.9,13191,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619612,2203582.00
07/09/2017 13:00,2,3.168,ACTIVE,213.96,346.56,59.959,1499619603,"201051344000955","219011344069620",28.45,34.80,0,331.53,374.21,91.3,86.2,0.438,768959.1,768959.1,13211,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619613,2203583.00
07/09/2017 13:00,2,2.021,ACTIVE,212.38,416.89,59.991,1499619603,"274151322000094","219011344069620",38.59,43.20,0,392.85,458.37,79.1,74.4,0.305,840567.1,840567.1,13443,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619613,2203584.00
07/09/2017 13:00,2,3.145,ACTIVE,215.32,348.06,59.996,1499619603,"201051344000579","219011344069620",29.26,33.80,0,334.24,376.31,93.1,88.0,0.433,778654.3,778654.3,13199,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619614,2203585.00
07/09/2017 13:00,2,3.127,ACTIVE,213.96,346.26,59.986,1499619603,"201051344000890","219011344069620",28.84,32.20,0,332.43,375.41,91.3,86.2,0.420,762991.0,762991.0,13210,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619615,2203586.00
07/09/2017 13:00,2,3.094,ACTIVE,214.64,347.76,59.991,1499619603,"201051344000438","219011344069620",29.00,33.30,0,333.03,376.62,90.9,85.8,0.429,765497.1,765497.1,13197,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619616,2203587.00
07/09/2017 13:00,2,3.074,ACTIVE,214.19,352.57,59.970,1499619603,"201051344000417","219011344069620",18.91,30.80,0,331.53,382.93,58.9,54.9,0.504,692673.8,692673.8,13224,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619617,2203588.00
07/09/2017 13:00,2,3.047,ACTIVE,212.16,345.06,59.996,1499619603,"274151322000083","219011344069620",28.23,41.30,0,331.83,377.22,87.1,82.1,0.349,1010385.8,1010385.8,13117,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619618,2203589.00
07/09/2017 13:00,2,3.250,ACTIVE,212.83,351.07,59.975,1499619603,"274151322000076","219011344069620",28.57,44.00,0,333.63,366.10,94.1,88.9,0.367,1078164.9,1078164.9,13124,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619619,2203590.00
07/09/2017 13:00,2,3.146,ACTIVE,214.41,347.46,60.012,1499619603,"201051344000868","219011344069620",28.59,33.50,0,333.03,375.71,91.1,86.0,0.429,758899.1,758899.1,13213,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619620,2203591.00
07/09/2017 13:00,2,3.211,ACTIVE,212.16,342.65,59.986,1499619603,"274151322000095","219011344069620",28.63,41.80,0,331.83,364.59,93.1,87.9,0.354,1067777.1,1067777.1,13133,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619621,2203592.00
07/09/2017 13:00,2,3.197,ACTIVE,215.09,355.58,59.991,1499619603,"201051344000988","219011344069620",18.43,31.80,0,332.13,386.23,59.7,55.7,0.517,665100.7,665100.7,13194,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619622,2203593.00
07/09/2017 13:00,2,3.186,ACTIVE,214.64,347.16,59.975,1499619603,"201051344001025","219011344069620",28.41,35.80,0,333.93,375.71,91.7,86.6,0.420,765752.4,765752.4,13204,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619622,2203594.00
07/09/2017 13:00,2,3.100,ACTIVE,215.32,348.66,59.954,1499619603,"201051344000458","219011344069620",28.82,35.60,0,334.24,375.11,90.5,85.5,0.433,770368.5,770368.5,13183,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619623,2203595.00
07/09/2017 13:00,2,3.109,ACTIVE,215.54,349.86,59.986,1499619603,"201051344000853","219011344069620",28.71,35.00,0,334.84,376.01,90.4,85.3,0.433,771436.7,771436.7,13200,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619624,2203596.00
07/09/2017 13:00,2,3.100,ACTIVE,214.19,347.76,59.981,1499619603,"201051344000685","219011344069620",28.65,32.00,0,332.73,376.01,89.9,84.9,0.446,765380.7,765380.7,13224,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619625,2203597.00
07/09/2017 13:00,2,3.074,ACTIVE,214.64,347.76,59.975,1499619603,"201051344000917","219011344069620",28.59,36.00,0,332.73,375.41,89.1,84.1,0.420,762043.8,762043.8,13211,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619626,2203598.00
07/09/2017 13:00,2,3.098,ACTIVE,214.19,347.16,59.954,1499619603,"201051344001145","219011344069620",28.57,32.40,0,334.24,375.11,89.7,84.6,0.415,770036.7,770036.7,13207,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619627,2203599.00
07/09/2017 13:00,2,3.121,ACTIVE,214.87,347.46,59.975,1499619603,"201051344000651","219011344069620",28.63,36.50,0,333.93,375.41,90.5,85.4,0.420,758827.4,758827.4,13204,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619628,2203600.00
07/09/2017 13:00,2,2.986,ACTIVE,211.93,342.05,59.970,1499619603,"274151322000088","219011344069620",27.79,41.30,0,331.53,377.52,84.0,79.2,0.318,969190.0,969190.0,13114,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619629,2203601.00
07/09/2017 13:00,2,2.053,ACTIVE,213.06,412.98,59.965,1499619603,"274151322000068","219011344069620",38.33,44.00,0,393.75,456.57,79.3,74.6,0.296,841198.9,841198.9,13457,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619630,2203602.00
07/09/2017 13:00,2,3.146,ACTIVE,214.19,346.26,59.975,1499619603,"201051344001135","219011344069620",28.51,35.80,0,333.33,375.41,90.9,85.8,0.424,754290.2,754290.2,13188,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619630,2203603.00
07/09/2017 13:00,2,3.139,ACTIVE,214.19,347.16,59.975,1499619603,"201051344000594","219011344069620",28.88,35.00,0,332.73,376.01,91.8,86.7,0.429,773486.5,773486.5,13196,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619631,2203604.00
07/09/2017 13:00,2,3.105,ACTIVE,214.64,346.56,59.986,1499619603,"201051344001203","219011344069620",28.90,33.80,0,333.93,376.62,90.9,85.8,0.433,763889.4,763889.4,13229,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619632,2203605.00
07/09/2017 13:00,2,2.980,ACTIVE,212.38,345.96,59.991,1499619603,"274151322000054","219011344069620",27.55,43.00,0,331.83,378.72,83.1,78.3,0.314,985905.8,985905.8,13096,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619633,2203606.00
07/09/2017 13:00,2,3.156,ACTIVE,214.64,346.86,59.975,1499619603,"201051344000867","219011344069620",28.43,36.30,0,334.24,375.71,90.9,85.8,0.415,757679.2,757679.2,13230,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619634,2203607.00
07/09/2017 13:00,2,3.055,ACTIVE,214.64,347.46,59.970,1499619603,"201051344001093","219011344069620",28.55,34.30,0,333.63,375.41,88.3,83.4,0.407,761987.5,761987.5,13221,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619635,2203608.00
07/09/2017 13:00,2,3.102,ACTIVE,214.87,347.46,59.965,1499619603,"201051344000900","219011344069620",28.94,34.30,0,333.93,375.41,90.9,85.8,0.424,779309.0,779309.0,13216,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619636,2203609.00
07/09/2017 13:00,2,3.066,ACTIVE,214.87,347.16,59.975,1499619603,"201051344000648","219011344069620",28.57,33.80,0,334.24,375.71,88.7,83.7,0.420,766995.6,766995.6,13198,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619638,2203610.00
07/09/2017 13:00,2,3.045,ACTIVE,215.09,347.16,59.975,1499619603,"201051344000569","219011344069620",28.96,35.40,0,333.63,375.71,89.4,84.3,0.433,781339.1,781339.1,13174,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619638,2203611.00
07/09/2017 13:00,2,3.100,ACTIVE,215.09,347.46,59.970,1499619603,"201051344000983","219011344069620",28.80,35.60,0,333.93,375.71,90.5,85.4,0.433,771944.2,771944.2,13204,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619639,2203612.00
07/09/2017 13:00,2,3.137,ACTIVE,215.09,347.46,59.981,1499619603,"201051344001158","219011344069620",28.33,34.50,0,333.33,375.41,90.0,85.0,0.424,756646.1,756646.1,13203,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619640,2203613.00
07/09/2017 13:00,2,3.096,ACTIVE,215.32,349.56,60.007,1499619603,"201051344000576","219011344069620",28.25,34.00,0,334.24,375.41,88.5,83.5,0.424,771188.6,771188.6,13204,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619642,2203614.00
07/09/2017 13:00,2,2.932,ACTIVE,212.16,349.56,59.970,1499619603,"274151322000087","219011344069620",28.19,54.00,0,332.13,376.92,83.7,78.9,0.301,960076.3,960076.3,13297,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499619643,2203615.00
07/09/2017 13:15,2,2.922,ACTIVE,214.64,346.86,59.975,1499620503,"201051344000645","219011344069620",28.51,35.00,0,333.63,370.60,84.3,79.5,0.389,770150.9,770150.9,13187,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620505,2203616.00
07/09/2017 13:15,2,2.795,ACTIVE,211.93,363.09,59.975,1499620503,"274151322000085","219011344069620",27.25,39.30,0,328.22,376.01,77.2,72.6,0.544,981411.5,981411.5,13104,0,0,0,L,1151911521,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620505,2203617.00
07/09/2017 13:15,2,2.939,ACTIVE,214.41,347.76,59.970,1499620503,"201051344000633","219011344069620",28.73,34.30,0,333.33,371.51,85.6,80.7,0.411,756992.2,756992.2,13237,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620506,2203618.00
07/09/2017 13:15,2,2.930,ACTIVE,214.64,346.56,60.007,1499620503,"201051344000469","219011344069620",28.75,32.80,0,333.63,371.51,85.2,80.4,0.415,760511.6,760511.6,13209,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620507,2203619.00
07/09/2017 13:15,2,2.934,ACTIVE,213.51,345.96,59.965,1499620503,"201051344000646","219011344069620",28.53,33.30,0,333.03,370.00,84.8,80.0,0.407,755495.9,755495.9,13201,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620508,2203620.00
07/09/2017 13:15,2,2.850,ACTIVE,211.93,349.86,59.975,1499620503,"274151322000052","219011344069620",28.53,42.30,0,329.73,359.78,82.2,77.5,0.323,1020698.2,1020698.2,13114,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620509,2203621.00
07/09/2017 13:15,2,3.006,ACTIVE,214.41,346.86,59.954,1499620503,"201051344000585","219011344069620",28.49,34.50,0,333.93,370.60,86.7,81.8,0.407,768513.9,768513.9,13202,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620510,2203622.00
07/09/2017 13:15,2,2.850,ACTIVE,213.74,345.96,59.965,1499620503,"201051344001230","219011344069620",29.06,31.00,0,332.43,366.70,84.0,79.1,0.402,760043.1,760043.1,13222,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620511,2203623.00
07/09/2017 13:15,2,2.879,ACTIVE,214.64,347.46,59.975,1499620503,"201051344000582","219011344069620",28.69,34.50,0,333.63,370.60,83.7,78.8,0.393,749343.2,749343.2,13192,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620512,2203624.00
07/09/2017 13:15,2,2.914,ACTIVE,213.51,345.36,59.975,1499620503,"201051344000955","219011344069620",28.92,33.80,0,332.43,367.30,85.4,80.5,0.411,768979.9,768979.9,13212,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620513,2203625.00
07/09/2017 13:15,2,1.881,ACTIVE,212.16,420.80,59.959,1499620503,"274151322000094","219011344069620",38.74,39.30,0,393.45,458.67,73.7,69.2,0.513,840585.0,840585.0,13444,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620514,2203626.00
07/09/2017 13:15,2,2.961,ACTIVE,214.64,346.56,59.965,1499620503,"201051344000579","219011344069620",28.96,33.80,0,333.63,371.81,86.9,82.0,0.402,778675.4,778675.4,13200,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620514,2203627.00
07/09/2017 13:15,2,2.936,ACTIVE,213.74,345.66,59.970,1499620503,"201051344000890","219011344069620",28.77,31.80,0,332.43,367.90,85.5,80.6,0.389,763011.8,763011.8,13211,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620515,2203628.00
07/09/2017 13:15,2,2.912,ACTIVE,214.41,347.16,59.970,1499620503,"201051344000438","219011344069620",28.88,32.80,0,333.63,370.30,85.2,80.3,0.407,765517.9,765517.9,13198,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620516,2203629.00
07/09/2017 13:15,2,2.867,ACTIVE,213.96,350.47,59.970,1499620503,"201051344000417","219011344069620",19.00,30.00,0,331.53,377.82,55.2,51.3,0.468,692687.1,692687.1,13225,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620517,2203630.00
07/09/2017 13:15,2,2.826,ACTIVE,211.70,340.55,59.965,1499620503,"274151322000083","219011344069620",28.51,40.40,0,329.13,358.88,81.7,76.9,0.327,1010405.7,1010405.7,13118,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620518,2203631.00
07/09/2017 13:15,2,3.025,ACTIVE,212.83,348.66,59.975,1499620503,"274151322000076","219011344069620",28.86,42.80,0,332.43,361.29,88.3,83.4,0.345,1078186.4,1078186.4,13125,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620519,2203632.00
07/09/2017 13:15,2,2.971,ACTIVE,213.96,345.66,59.975,1499620503,"201051344000868","219011344069620",28.35,33.50,0,333.33,370.00,85.3,80.4,0.398,758919.9,758919.9,13214,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620520,2203633.00
07/09/2017 13:15,2,2.992,ACTIVE,211.70,346.26,59.970,1499620503,"274151322000095","219011344069620",28.84,40.60,0,329.73,360.08,87.3,82.4,0.327,1067798.4,1067798.4,13134,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620521,2203634.00
07/09/2017 13:15,2,2.980,ACTIVE,214.64,352.87,59.970,1499620503,"201051344000988","219011344069620",18.53,31.30,0,332.73,379.92,56.0,52.1,0.477,665114.2,665114.2,13195,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620522,2203635.00
07/09/2017 13:15,2,2.932,ACTIVE,214.19,345.36,59.975,1499620503,"201051344001025","219011344069620",28.94,35.20,0,333.33,369.70,86.0,81.0,0.402,765773.4,765773.4,13205,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620522,2203636.00
07/09/2017 13:15,2,2.873,ACTIVE,214.64,345.66,59.970,1499620503,"201051344000458","219011344069620",29.06,35.40,0,333.93,370.30,84.6,79.8,0.411,770389.1,770389.1,13184,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620523,2203637.00
07/09/2017 13:15,2,2.904,ACTIVE,215.32,347.46,60.012,1499620503,"201051344000853","219011344069620",28.86,34.80,0,334.54,370.90,84.8,80.0,0.398,771457.4,771457.4,13201,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620524,2203638.00
07/09/2017 13:15,2,2.881,ACTIVE,213.96,347.16,59.965,1499620503,"201051344000685","219011344069620",28.90,31.00,0,333.93,369.70,84.4,79.5,0.415,765401.2,765401.2,13225,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620525,2203639.00
07/09/2017 13:15,2,2.865,ACTIVE,214.19,347.16,59.970,1499620503,"201051344000917","219011344069620",28.77,35.80,0,332.73,370.30,83.5,78.7,0.393,762064.1,762064.1,13212,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620526,2203640.00
07/09/2017 13:15,2,2.900,ACTIVE,213.96,345.96,59.975,1499620503,"201051344001145","219011344069620",28.69,31.50,0,333.93,370.00,84.3,79.5,0.389,770057.3,770057.3,13208,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620527,2203641.00
07/09/2017 13:15,2,2.939,ACTIVE,214.64,347.16,59.975,1499620503,"201051344000651","219011344069620",28.61,36.00,0,334.24,370.90,85.2,80.3,0.389,758848.0,758848.0,13205,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620528,2203642.00
07/09/2017 13:15,2,2.777,ACTIVE,211.70,339.34,59.959,1499620503,"274151322000088","219011344069620",28.15,40.40,0,329.73,358.88,79.1,74.5,0.296,969209.2,969209.2,13115,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620529,2203643.00
07/09/2017 13:15,2,1.912,ACTIVE,212.83,416.59,59.970,1499620503,"274151322000068","219011344069620",38.37,40.60,0,386.23,452.36,74.9,70.4,0.526,841216.9,841216.9,13458,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620530,2203644.00
07/09/2017 13:15,2,2.945,ACTIVE,213.96,345.36,59.959,1499620503,"201051344001135","219011344069620",28.77,35.20,0,333.03,367.60,85.8,80.9,0.402,754311.0,754311.0,13189,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620531,2203645.00
07/09/2017 13:15,2,2.975,ACTIVE,213.74,345.66,60.002,1499620503,"201051344000594","219011344069620",28.77,34.00,0,332.13,369.10,86.7,81.8,0.407,773507.6,773507.6,13197,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620532,2203646.00
07/09/2017 13:15,2,2.938,ACTIVE,214.41,346.26,59.970,1499620503,"201051344001203","219011344069620",28.88,33.80,0,334.24,370.90,86.0,81.0,0.402,763910.3,763910.3,13230,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620533,2203647.00
07/09/2017 13:15,2,2.816,ACTIVE,211.70,349.56,59.975,1499620503,"274151322000054","219011344069620",27.59,43.00,0,330.63,358.58,78.7,74.0,0.301,985924.8,985924.8,13097,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620533,2203648.00
07/09/2017 13:15,2,2.967,ACTIVE,214.19,344.45,59.975,1499620503,"201051344000867","219011344069620",28.65,35.20,0,333.33,369.70,86.1,81.2,0.398,757700.1,757700.1,13231,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620534,2203649.00
07/09/2017 13:15,2,2.848,ACTIVE,214.41,346.56,59.970,1499620503,"201051344001093","219011344069620",28.96,32.80,0,333.93,370.30,83.6,78.7,0.389,762007.8,762007.8,13222,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620535,2203650.00
07/09/2017 13:15,2,2.953,ACTIVE,214.41,346.26,60.002,1499620503,"201051344000900","219011344069620",28.80,33.30,0,333.63,371.21,86.1,81.2,0.398,779329.9,779329.9,13217,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620536,2203651.00
07/09/2017 13:15,2,2.900,ACTIVE,214.41,346.26,59.959,1499620503,"201051344000648","219011344069620",28.63,32.80,0,333.63,370.60,84.1,79.3,0.402,767016.0,767016.0,13199,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620537,2203652.00
07/09/2017 13:15,2,2.891,ACTIVE,214.41,346.56,59.975,1499620503,"201051344000569","219011344069620",29.02,35.20,0,333.33,370.30,84.9,80.1,0.407,781359.7,781359.7,13175,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620538,2203653.00
07/09/2017 13:15,2,2.965,ACTIVE,214.64,346.26,59.975,1499620503,"201051344000983","219011344069620",28.61,35.20,0,333.63,370.60,85.9,81.0,0.402,771965.0,771965.0,13205,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620539,2203654.00
07/09/2017 13:15,2,2.943,ACTIVE,214.64,346.86,59.975,1499620503,"201051344001158","219011344069620",28.65,34.30,0,333.93,370.60,85.5,80.6,0.407,756666.8,756666.8,13204,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620540,2203655.00
07/09/2017 13:15,2,2.902,ACTIVE,215.09,347.76,59.954,1499620503,"201051344000576","219011344069620",28.67,33.30,0,334.24,370.90,84.2,79.4,0.393,771209.0,771209.0,13205,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620541,2203656.00
07/09/2017 13:15,2,2.809,ACTIVE,211.70,339.34,59.975,1499620503,"274151322000087","219011344069620",28.05,53.00,0,330.63,357.98,79.7,75.0,0.287,960095.6,960095.6,13298,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499620542,2203657.00
07/09/2017 13:30,2,2.504,ACTIVE,214.19,357.98,60.034,1499621404,"201051344000645","219011344069620",28.43,32.40,0,318.00,388.64,72.1,67.7,0.601,770169.3,770169.3,13188,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621405,2203658.00
07/09/2017 13:30,2,2.373,ACTIVE,211.93,352.57,59.986,1499621404,"274151322000085","219011344069620",27.57,37.30,0,331.83,375.71,66.2,62.0,0.455,981428.4,981428.4,13105,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621406,2203659.00
07/09/2017 13:30,2,2.514,ACTIVE,213.96,358.28,59.938,1499621404,"201051344000633","219011344069620",28.61,32.40,0,318.00,389.54,72.9,68.4,0.632,757010.8,757010.8,13238,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621406,2203660.00
07/09/2017 13:30,2,2.490,ACTIVE,214.19,358.28,59.991,1499621404,"201051344000469","219011344069620",28.86,31.30,0,315.00,389.24,72.7,68.3,0.623,760530.3,760530.3,13210,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621407,2203661.00
07/09/2017 13:30,2,2.492,ACTIVE,213.06,356.48,59.991,1499621404,"201051344000646","219011344069620",28.63,31.50,0,318.00,387.74,72.2,67.8,0.623,755514.4,755514.4,13202,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621408,2203662.00
07/09/2017 13:30,2,2.447,ACTIVE,211.70,347.16,59.996,1499621404,"274151322000052","219011344069620",28.25,39.00,0,326.42,377.22,70.0,65.6,0.477,1020716.1,1020716.1,13115,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621409,2203663.00
07/09/2017 13:30,2,2.547,ACTIVE,213.74,357.38,59.991,1499621404,"201051344000585","219011344069620",28.75,32.60,0,317.10,388.94,74.2,69.7,0.623,768532.9,768532.9,13203,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621410,2203664.00
07/09/2017 13:30,2,2.441,ACTIVE,213.06,354.07,59.981,1499621404,"201051344001230","219011344069620",28.84,29.00,0,316.20,386.53,71.3,66.9,0.597,760061.3,760061.3,13223,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621411,2203665.00
07/09/2017 13:30,2,2.424,ACTIVE,214.19,358.28,59.996,1499621404,"201051344000582","219011344069620",28.88,32.60,0,317.10,389.24,71.0,66.6,0.592,749361.4,749361.4,13193,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621412,2203666.00
07/09/2017 13:30,2,2.514,ACTIVE,212.83,356.48,59.991,1499621404,"201051344000955","219011344069620",28.49,32.20,0,318.30,387.14,72.6,68.1,0.610,768998.5,768998.5,13213,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621413,2203667.00
07/09/2017 13:30,2,1.641,ACTIVE,211.93,408.48,59.986,1499621404,"274151322000094","219011344069620",37.93,37.80,0,392.55,446.65,62.6,58.5,0.446,840601.0,840601.0,13445,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621414,2203668.00
07/09/2017 13:30,2,2.541,ACTIVE,214.19,357.98,59.996,1499621404,"201051344000579","219011344069620",28.77,31.80,0,316.80,389.24,74.1,69.6,0.619,778694.4,778694.4,13201,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621415,2203669.00
07/09/2017 13:30,2,2.506,ACTIVE,213.06,356.18,60.028,1499621404,"201051344000890","219011344069620",28.71,29.80,0,318.91,387.74,72.9,68.4,0.601,763030.5,763030.5,13212,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621415,2203670.00
07/09/2017 13:30,2,2.471,ACTIVE,213.51,357.38,60.023,1499621404,"201051344000438","219011344069620",28.92,30.80,0,318.30,388.94,72.4,67.9,0.605,765536.4,765536.4,13199,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621416,2203671.00
07/09/2017 13:30,2,2.457,ACTIVE,213.29,349.86,59.954,1499621404,"201051344000417","219011344069620",18.94,29.00,0,331.53,375.11,47.1,43.5,0.393,692699.0,692699.0,13226,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621417,2203672.00
07/09/2017 13:30,2,2.400,ACTIVE,211.48,355.28,60.007,1499621404,"274151322000083","219011344069620",28.49,36.80,0,326.72,376.01,69.2,64.9,0.499,1010423.4,1010423.4,13119,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621418,2203673.00
07/09/2017 13:30,2,2.543,ACTIVE,211.93,355.58,59.991,1499621404,"274151322000076","219011344069620",29.10,40.00,0,328.22,376.62,75.0,70.4,0.526,1078205.7,1078205.7,13126,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621419,2203674.00
07/09/2017 13:30,2,2.514,ACTIVE,213.51,356.48,59.981,1499621404,"201051344000868","219011344069620",28.55,31.50,0,318.61,387.74,72.7,68.3,0.601,758938.5,758938.5,13215,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621420,2203675.00
07/09/2017 13:30,2,2.520,ACTIVE,211.48,361.59,59.986,1499621404,"274151322000095","219011344069620",28.98,38.20,0,326.72,375.71,74.1,69.6,0.513,1067817.4,1067817.4,13135,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621421,2203676.00
07/09/2017 13:30,2,2.506,ACTIVE,213.96,352.57,59.954,1499621404,"201051344000988","219011344069620",18.75,30.30,0,331.83,377.22,47.6,44.0,0.398,665126.2,665126.2,13196,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621422,2203677.00
07/09/2017 13:30,2,2.498,ACTIVE,213.51,356.78,59.933,1499621404,"201051344001025","219011344069620",28.86,32.80,0,317.70,388.94,73.0,68.6,0.601,765792.1,765792.1,13206,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621423,2203678.00
07/09/2017 13:30,2,2.438,ACTIVE,214.19,356.48,59.933,1499621404,"201051344000458","219011344069620",29.06,33.30,0,320.41,388.94,71.8,67.4,0.623,770407.5,770407.5,13185,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621424,2203679.00
07/09/2017 13:30,2,2.506,ACTIVE,214.64,358.28,59.949,1499621404,"201051344000853","219011344069620",28.47,32.40,0,317.40,390.14,72.3,67.8,0.610,771475.9,771475.9,13202,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621425,2203680.00
07/09/2017 13:30,2,2.441,ACTIVE,213.51,356.78,59.970,1499621404,"201051344000685","219011344069620",28.84,29.00,0,317.40,388.04,71.4,67.0,0.628,765419.6,765419.6,13226,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621426,2203681.00
