ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 13:30,2,2.430,ACTIVE,213.74,357.38,59.944,1499621404,"201051344000917","219011344069620",28.75,33.50,0,320.71,388.04,70.8,66.4,0.597,762082.3,762082.3,13213,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621427,2203682.00
07/09/2017 13:30,2,2.426,ACTIVE,213.51,356.18,59.986,1499621404,"201051344001145","219011344069620",29.06,29.80,0,321.01,388.04,71.4,67.0,0.592,770075.7,770075.7,13209,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621428,2203683.00
07/09/2017 13:30,2,2.494,ACTIVE,213.74,357.68,59.981,1499621404,"201051344000651","219011344069620",28.43,34.00,0,318.61,389.54,71.8,67.4,0.592,758866.6,758866.6,13206,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621429,2203684.00
07/09/2017 13:30,2,2.383,ACTIVE,211.03,350.77,60.007,1499621404,"274151322000088","219011344069620",27.71,37.50,0,328.52,375.71,66.9,62.6,0.455,969226.4,969226.4,13116,0,0,0,L,1151911521,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621430,2203685.00
07/09/2017 13:30,2,1.643,ACTIVE,212.16,418.09,59.954,1499621404,"274151322000068","219011344069620",37.99,38.60,0,388.34,453.56,63.2,59.0,0.429,841233.0,841233.0,13459,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621431,2203686.00
07/09/2017 13:30,2,2.482,ACTIVE,213.29,355.88,59.986,1499621404,"201051344001135","219011344069620",28.92,33.30,0,319.21,388.04,72.7,68.3,0.601,754329.7,754329.7,13190,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621432,2203687.00
07/09/2017 13:30,2,2.498,ACTIVE,213.06,355.58,59.975,1499621404,"201051344000594","219011344069620",28.90,32.00,0,317.70,388.34,73.1,68.7,0.614,773526.4,773526.4,13198,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621433,2203688.00
07/09/2017 13:30,2,2.492,ACTIVE,213.74,357.08,59.959,1499621404,"201051344001203","219011344069620",28.63,31.80,0,316.80,389.84,72.3,67.9,0.610,763928.9,763928.9,13231,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621433,2203689.00
07/09/2017 13:30,2,2.385,ACTIVE,211.70,357.68,59.965,1499621404,"274151322000054","219011344069620",27.63,38.60,0,326.72,376.62,66.7,62.5,0.460,985941.8,985941.8,13098,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621434,2203690.00
07/09/2017 13:30,2,2.514,ACTIVE,213.74,356.48,59.975,1499621404,"201051344000867","219011344069620",28.51,33.00,0,319.21,387.74,72.6,68.1,0.592,757718.8,757718.8,13232,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621435,2203691.00
07/09/2017 13:30,2,2.426,ACTIVE,213.74,357.38,59.944,1499621404,"201051344001093","219011344069620",28.65,31.30,0,320.71,388.04,70.3,66.0,0.579,762025.9,762025.9,13223,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621436,2203692.00
07/09/2017 13:30,2,2.479,ACTIVE,213.74,357.38,59.975,1499621404,"201051344000900","219011344069620",28.94,31.50,0,316.50,389.54,72.6,68.2,0.597,779348.5,779348.5,13218,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621437,2203693.00
07/09/2017 13:30,2,2.416,ACTIVE,214.19,357.08,59.970,1499621404,"201051344000648","219011344069620",29.00,30.80,0,318.91,389.54,71.0,66.6,0.597,767034.2,767034.2,13200,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621438,2203694.00
07/09/2017 13:30,2,2.457,ACTIVE,213.96,356.78,59.949,1499621404,"201051344000569","219011344069620",28.86,32.80,0,320.11,389.24,71.8,67.4,0.605,781378.2,781378.2,13176,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621439,2203695.00
07/09/2017 13:30,2,2.469,ACTIVE,214.19,356.48,59.970,1499621404,"201051344000983","219011344069620",29.04,33.30,0,318.00,389.24,72.6,68.2,0.623,771983.7,771983.7,13206,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621440,2203696.00
07/09/2017 13:30,2,2.510,ACTIVE,214.19,357.08,59.970,1499621404,"201051344001158","219011344069620",28.35,32.20,0,316.80,389.24,72.1,67.6,0.610,756685.3,756685.3,13205,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621441,2203697.00
07/09/2017 13:30,2,2.432,ACTIVE,214.19,357.98,59.949,1499621404,"201051344000576","219011344069620",28.84,31.00,0,318.91,389.24,71.0,66.7,0.597,771227.2,771227.2,13206,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621442,2203698.00
07/09/2017 13:30,2,2.355,ACTIVE,211.48,347.46,59.949,1499621404,"274151322000087","219011344069620",28.07,48.80,0,328.22,374.51,66.9,62.6,0.446,960112.8,960112.8,13299,0,0,0,L,1151911521,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499621443,2203699.00
07/09/2017 13:45,2,3.059,ACTIVE,214.64,346.26,59.981,1499622303,"201051344000645","219011344069620",28.61,32.40,0,333.93,389.24,88.7,83.6,0.407,770186.3,770186.3,13189,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622304,2203700.00
07/09/2017 13:45,2,2.928,ACTIVE,212.16,344.45,59.986,1499622303,"274151322000085","219011344069620",27.63,37.00,0,330.03,376.62,82.0,77.2,0.309,981444.0,981444.0,13106,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622305,2203701.00
07/09/2017 13:45,2,3.088,ACTIVE,214.41,348.36,59.996,1499622303,"201051344000633","219011344069620",28.65,32.40,0,332.73,390.14,89.6,84.6,0.433,757028.0,757028.0,13239,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622306,2203702.00
07/09/2017 13:45,2,3.064,ACTIVE,214.64,347.46,59.991,1499622303,"201051344000469","219011344069620",28.82,31.30,0,332.43,389.84,89.5,84.4,0.433,760547.4,760547.4,13211,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622307,2203703.00
07/09/2017 13:45,2,3.025,ACTIVE,213.51,346.86,60.018,1499622303,"201051344000646","219011344069620",29.04,31.30,0,332.43,389.24,89.0,83.9,0.429,755531.5,755531.5,13203,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622308,2203704.00
07/09/2017 13:45,2,3.000,ACTIVE,211.93,351.07,59.986,1499622303,"274151322000052","219011344069620",28.47,38.40,0,328.22,376.31,86.5,81.6,0.331,1020732.6,1020732.6,13116,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622309,2203705.00
07/09/2017 13:45,2,3.129,ACTIVE,214.41,348.06,59.991,1499622303,"201051344000585","219011344069620",28.82,32.40,0,331.53,389.54,91.4,86.3,0.429,768550.4,768550.4,13204,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622310,2203706.00
07/09/2017 13:45,2,3.027,ACTIVE,213.29,345.66,59.991,1499622303,"201051344001230","219011344069620",29.00,29.00,0,330.93,386.83,88.9,83.9,0.420,760078.2,760078.2,13224,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622311,2203707.00
07/09/2017 13:45,2,3.049,ACTIVE,214.41,347.46,59.991,1499622303,"201051344000582","219011344069620",28.61,32.20,0,333.03,389.84,88.3,83.3,0.415,749378.2,749378.2,13194,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622312,2203708.00
07/09/2017 13:45,2,3.043,ACTIVE,213.51,346.26,59.991,1499622303,"201051344000955","219011344069620",29.12,32.00,0,332.13,388.34,89.7,84.6,0.429,769015.7,769015.7,13214,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622313,2203709.00
07/09/2017 13:45,2,1.998,ACTIVE,211.93,422.90,59.991,1499622303,"274151322000094","219011344069620",38.51,37.00,0,387.74,450.86,78.6,73.9,0.561,840615.7,840615.7,13446,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622314,2203710.00
07/09/2017 13:45,2,3.068,ACTIVE,214.87,345.96,59.986,1499622303,"201051344000579","219011344069620",29.38,31.30,0,334.54,390.14,91.2,86.1,0.429,778712.0,778712.0,13202,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622314,2203711.00
07/09/2017 13:45,2,3.086,ACTIVE,213.51,345.96,59.986,1499622303,"201051344000890","219011344069620",28.90,29.30,0,330.93,388.64,90.3,85.2,0.415,763047.7,763047.7,13213,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622315,2203712.00
07/09/2017 13:45,2,3.057,ACTIVE,214.19,347.46,59.975,1499622303,"201051344000438","219011344069620",28.98,30.50,0,333.93,390.14,89.7,84.7,0.424,765553.6,765553.6,13200,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622316,2203713.00
07/09/2017 13:45,2,3.021,ACTIVE,213.74,351.67,59.975,1499622303,"201051344000417","219011344069620",19.02,28.50,0,332.43,374.81,58.1,54.2,0.499,692710.0,692710.0,13227,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622317,2203714.00
07/09/2017 13:45,2,2.969,ACTIVE,211.93,341.15,59.986,1499622303,"274151322000083","219011344069620",28.67,36.80,0,327.62,376.62,86.2,81.3,0.345,1010439.9,1010439.9,13120,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622318,2203715.00
07/09/2017 13:45,2,3.152,ACTIVE,212.61,348.96,60.002,1499622303,"274151322000076","219011344069620",29.16,39.30,0,332.73,377.52,93.1,88.0,0.367,1078223.5,1078223.5,13127,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622319,2203716.00
07/09/2017 13:45,2,3.115,ACTIVE,213.74,345.96,59.986,1499622303,"201051344000868","219011344069620",28.51,31.50,0,333.03,388.04,89.9,84.9,0.420,758955.8,758955.8,13216,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622320,2203717.00
07/09/2017 13:45,2,3.135,ACTIVE,211.70,350.17,59.986,1499622303,"274151322000095","219011344069620",29.08,37.50,0,328.22,376.31,92.4,87.3,0.358,1067835.0,1067835.0,13136,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622321,2203718.00
07/09/2017 13:45,2,3.102,ACTIVE,214.64,354.07,60.012,1499622303,"201051344000988","219011344069620",18.79,30.00,0,333.63,377.52,59.0,55.1,0.499,665137.3,665137.3,13197,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622322,2203719.00
07/09/2017 13:45,2,3.078,ACTIVE,214.19,346.26,59.986,1499622303,"201051344001025","219011344069620",29.12,32.60,0,333.03,390.14,90.9,85.8,0.415,765809.6,765809.6,13207,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622323,2203720.00
07/09/2017 13:45,2,3.074,ACTIVE,214.41,347.76,59.996,1499622303,"201051344000458","219011344069620",28.65,32.80,0,333.63,389.24,89.2,84.2,0.429,770424.6,770424.6,13186,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622324,2203721.00
07/09/2017 13:45,2,3.090,ACTIVE,215.09,349.26,59.986,1499622303,"201051344000853","219011344069620",28.67,32.00,0,334.54,390.74,89.8,84.7,0.415,771493.1,771493.1,13203,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622325,2203722.00
07/09/2017 13:45,2,3.023,ACTIVE,213.74,347.46,60.007,1499622303,"201051344000685","219011344069620",29.14,29.50,0,332.43,388.94,89.3,84.3,0.438,765436.6,765436.6,13227,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622325,2203723.00
07/09/2017 13:45,2,3.053,ACTIVE,214.19,346.86,59.996,1499622303,"201051344000917","219011344069620",28.73,33.50,0,333.03,388.64,88.9,83.8,0.415,762099.2,762099.2,13214,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622326,2203724.00
07/09/2017 13:45,2,3.035,ACTIVE,213.96,347.16,59.996,1499622303,"201051344001145","219011344069620",29.16,29.80,0,332.43,389.54,89.7,84.6,0.411,770092.8,770092.8,13210,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622327,2203725.00
07/09/2017 13:45,2,3.072,ACTIVE,214.64,347.46,59.986,1499622303,"201051344000651","219011344069620",28.82,33.50,0,333.63,389.84,89.7,84.6,0.420,758883.8,758883.8,13207,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622328,2203726.00
07/09/2017 13:45,2,2.922,ACTIVE,211.70,341.15,59.996,1499622303,"274151322000088","219011344069620",28.17,37.00,0,328.22,376.62,83.3,78.5,0.318,969242.3,969242.3,13117,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622329,2203727.00
07/09/2017 13:45,2,1.955,ACTIVE,212.83,434.63,59.991,1499622303,"274151322000068","219011344069620",39.28,38.00,0,384.73,452.06,77.5,72.9,0.539,841247.9,841247.9,13460,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622330,2203728.00
07/09/2017 13:45,2,3.066,ACTIVE,213.96,345.96,59.996,1499622303,"201051344001135","219011344069620",28.96,33.30,0,333.03,389.24,89.9,84.8,0.420,754347.1,754347.1,13191,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622331,2203729.00
07/09/2017 13:45,2,3.100,ACTIVE,213.74,346.26,60.018,1499622303,"201051344000594","219011344069620",28.86,32.00,0,331.83,388.64,90.7,85.6,0.429,773543.9,773543.9,13199,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622332,2203730.00
07/09/2017 13:45,2,3.084,ACTIVE,214.41,345.96,59.996,1499622303,"201051344001203","219011344069620",28.78,31.50,0,333.03,390.44,90.0,84.9,0.420,763946.3,763946.3,13232,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622333,2203731.00
07/09/2017 13:45,2,2.949,ACTIVE,211.70,339.65,59.981,1499622303,"274151322000054","219011344069620",27.81,38.80,0,327.02,377.22,83.1,78.3,0.309,985957.8,985957.8,13099,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622334,2203732.00
07/09/2017 13:45,2,3.080,ACTIVE,214.19,345.96,59.991,1499622303,"201051344000867","219011344069620",28.86,33.00,0,333.03,388.04,90.0,84.9,0.415,757736.2,757736.2,13233,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622335,2203733.00
07/09/2017 13:45,2,3.033,ACTIVE,214.19,347.16,59.991,1499622303,"201051344001093","219011344069620",28.71,31.00,0,333.03,388.64,88.2,83.2,0.407,762042.8,762042.8,13224,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622335,2203734.00
07/09/2017 13:45,2,3.074,ACTIVE,214.41,347.46,60.002,1499622303,"201051344000900","219011344069620",28.98,31.50,0,333.03,388.94,90.3,85.2,0.420,779365.9,779365.9,13219,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622336,2203735.00
07/09/2017 13:45,2,3.023,ACTIVE,214.41,347.16,59.996,1499622303,"201051344000648","219011344069620",28.73,31.30,0,333.63,389.54,88.0,83.1,0.420,767051.2,767051.2,13201,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622337,2203736.00
07/09/2017 13:45,2,3.082,ACTIVE,214.41,346.86,59.986,1499622303,"201051344000569","219011344069620",28.67,32.60,0,333.33,388.94,89.6,84.5,0.424,781395.4,781395.4,13177,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622338,2203737.00
07/09/2017 13:45,2,3.100,ACTIVE,214.64,346.86,59.986,1499622303,"201051344000983","219011344069620",28.69,33.00,0,333.33,389.24,90.1,85.0,0.429,772001.1,772001.1,13207,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622339,2203738.00
07/09/2017 13:45,2,3.074,ACTIVE,214.64,348.06,60.002,1499622303,"201051344001158","219011344069620",28.80,32.40,0,333.63,389.24,89.8,84.7,0.424,756702.6,756702.6,13206,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622340,2203739.00
07/09/2017 13:45,2,3.047,ACTIVE,214.64,348.06,59.991,1499622303,"201051344000576","219011344069620",28.75,31.00,0,334.24,389.84,88.8,83.8,0.424,771244.2,771244.2,13207,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622341,2203740.00
07/09/2017 13:45,2,2.938,ACTIVE,211.93,350.17,59.991,1499622303,"274151322000087","219011344069620",28.31,48.00,0,329.43,375.71,84.3,79.4,0.301,960128.9,960128.9,13300,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499622342,2203741.00
07/09/2017 14:00,2,1.938,ACTIVE,213.51,351.97,60.012,1499623204,"201051344000645","219011344069620",28.25,31.50,0,318.61,387.74,55.4,51.6,0.455,770204.8,770204.8,13190,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623205,2203742.00
07/09/2017 14:00,2,1.854,ACTIVE,211.03,347.46,59.991,1499623204,"274151322000085","219011344069620",27.23,35.60,0,325.82,375.11,51.1,47.4,0.349,981461.0,981461.0,13107,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623206,2203743.00
07/09/2017 14:00,2,1.951,ACTIVE,213.51,352.87,59.991,1499623204,"201051344000633","219011344069620",28.45,31.00,0,318.30,388.64,56.2,52.4,0.477,757046.7,757046.7,13240,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623207,2203744.00
07/09/2017 14:00,2,1.953,ACTIVE,213.51,351.97,60.028,1499623204,"201051344000469","219011344069620",28.35,30.30,0,317.10,388.64,56.1,52.2,0.473,760566.1,760566.1,13212,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623208,2203745.00
07/09/2017 14:00,2,1.914,ACTIVE,212.83,351.97,60.002,1499623204,"201051344000646","219011344069620",28.73,30.00,0,317.40,388.34,55.7,51.8,0.473,755550.0,755550.0,13204,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623209,2203746.00
07/09/2017 14:00,2,1.900,ACTIVE,211.25,345.66,59.991,1499623204,"274151322000052","219011344069620",27.99,37.30,0,327.92,376.01,54.0,50.1,0.380,1020750.6,1020750.6,13117,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623210,2203747.00
07/09/2017 14:00,2,2.004,ACTIVE,213.74,353.77,60.002,1499623204,"201051344000585","219011344069620",28.25,31.30,0,316.50,388.94,57.3,53.4,0.468,768569.4,768569.4,13205,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623211,2203748.00
07/09/2017 14:00,2,1.920,ACTIVE,213.06,351.07,60.002,1499623204,"201051344001230","219011344069620",28.35,28.30,0,318.00,386.53,55.1,51.3,0.455,760096.7,760096.7,13225,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623212,2203749.00
07/09/2017 14:00,2,1.893,ACTIVE,213.96,352.87,59.991,1499623204,"201051344000582","219011344069620",28.47,31.50,0,316.20,389.54,54.6,50.8,0.451,749396.5,749396.5,13195,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623213,2203750.00
07/09/2017 14:00,2,1.930,ACTIVE,212.83,351.37,60.007,1499623204,"201051344000955","219011344069620",28.69,30.80,0,318.00,387.74,56.0,52.2,0.473,769034.3,769034.3,13215,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623213,2203751.00
07/09/2017 14:00,2,1.252,ACTIVE,211.25,414.19,59.996,1499623204,"274151322000094","219011344069620",38.17,36.30,0,331.83,449.35,48.8,45.1,0.327,840631.7,840631.7,13447,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623214,2203752.00
07/09/2017 14:00,2,1.945,ACTIVE,213.29,351.37,60.002,1499623204,"201051344000579","219011344069620",29.02,30.80,0,318.00,388.94,57.2,53.3,0.473,778731.0,778731.0,13203,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623215,2203753.00
07/09/2017 14:00,2,1.938,ACTIVE,213.06,351.67,59.996,1499623204,"201051344000890","219011344069620",28.61,28.30,0,320.11,388.34,56.2,52.3,0.455,763066.4,763066.4,13214,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623216,2203754.00
07/09/2017 14:00,2,1.908,ACTIVE,213.74,353.47,60.002,1499623204,"201051344000438","219011344069620",28.75,29.50,0,317.40,389.24,55.6,51.7,0.473,765572.2,765572.2,13201,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623217,2203755.00
07/09/2017 14:00,2,1.893,ACTIVE,213.29,347.16,59.996,1499623204,"201051344000417","219011344069620",18.87,28.30,0,331.23,378.12,36.2,33.0,0.296,692721.9,692721.9,13228,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623218,2203756.00
07/09/2017 14:00,2,1.846,ACTIVE,211.48,348.66,59.986,1499623204,"274151322000083","219011344069620",28.35,35.00,0,326.12,375.11,53.0,49.2,0.380,1010457.6,1010457.6,13121,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623219,2203757.00
07/09/2017 14:00,2,1.959,ACTIVE,212.16,346.56,59.996,1499623204,"274151322000076","219011344069620",28.86,38.00,0,328.52,376.01,57.3,53.4,0.402,1078242.7,1078242.7,13128,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623220,2203758.00
07/09/2017 14:00,2,1.920,ACTIVE,213.06,351.07,59.996,1499623204,"201051344000868","219011344069620",28.63,30.30,0,319.21,386.83,55.7,51.8,0.455,758974.3,758974.3,13217,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623221,2203759.00
07/09/2017 14:00,2,1.941,ACTIVE,211.03,342.05,59.996,1499623204,"274151322000095","219011344069620",28.67,35.40,0,327.32,375.41,56.4,52.5,0.389,1067854.0,1067854.0,13137,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623222,2203760.00
07/09/2017 14:00,2,1.934,ACTIVE,213.29,348.06,60.002,1499623204,"201051344000988","219011344069620",18.51,29.80,0,331.83,379.02,36.3,33.1,0.309,665149.3,665149.3,13198,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623222,2203761.00
07/09/2017 14:00,2,1.928,ACTIVE,213.29,352.57,60.002,1499623204,"201051344001025","219011344069620",28.65,31.30,0,318.30,389.24,56.0,52.1,0.460,765828.3,765828.3,13208,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623223,2203762.00
07/09/2017 14:00,2,1.889,ACTIVE,213.51,351.97,60.012,1499623204,"201051344000458","219011344069620",28.73,32.20,0,319.81,388.34,55.0,51.1,0.468,770442.9,770442.9,13187,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623224,2203763.00
07/09/2017 14:00,2,1.924,ACTIVE,214.19,353.17,60.018,1499623204,"201051344000853","219011344069620",28.31,31.50,0,317.10,389.54,55.2,51.4,0.468,771511.6,771511.6,13204,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623225,2203764.00
07/09/2017 14:00,2,1.871,ACTIVE,213.51,353.17,60.002,1499623204,"201051344000685","219011344069620",28.73,28.30,0,317.40,388.64,54.5,50.7,0.477,765454.9,765454.9,13228,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623226,2203765.00
07/09/2017 14:00,2,1.879,ACTIVE,213.29,351.97,59.944,1499623204,"201051344000917","219011344069620",28.53,32.60,0,319.51,388.34,54.3,50.5,0.455,762117.5,762117.5,13215,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623227,2203766.00
07/09/2017 14:00,2,1.881,ACTIVE,213.51,351.37,59.991,1499623204,"201051344001145","219011344069620",28.80,28.80,0,320.11,388.64,55.0,51.1,0.446,770111.2,770111.2,13211,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623228,2203767.00
07/09/2017 14:00,2,1.893,ACTIVE,213.51,352.87,59.986,1499623204,"201051344000651","219011344069620",28.59,32.40,0,317.40,389.24,54.8,51.0,0.460,758902.2,758902.2,13208,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623229,2203768.00
07/09/2017 14:00,2,1.809,ACTIVE,211.25,351.37,59.933,1499623204,"274151322000088","219011344069620",27.73,35.80,0,326.72,375.41,50.8,47.1,0.345,969259.3,969259.3,13118,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623230,2203769.00
07/09/2017 14:00,2,1.924,ACTIVE,213.29,351.07,60.002,1499623204,"201051344001135","219011344069620",28.59,32.00,0,316.20,388.64,55.8,51.9,0.460,754365.6,754365.6,13192,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623232,2203770.00
07/09/2017 14:00,2,1.918,ACTIVE,212.83,350.17,59.996,1499623204,"201051344000594","219011344069620",28.77,30.80,0,319.21,387.44,55.9,52.1,0.455,773562.5,773562.5,13200,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623233,2203771.00
07/09/2017 14:00,2,1.936,ACTIVE,213.74,351.97,59.996,1499623204,"201051344001203","219011344069620",28.17,30.50,0,316.80,390.14,55.2,51.4,0.460,763964.7,763964.7,13233,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623234,2203772.00
07/09/2017 14:00,2,1.818,ACTIVE,211.48,353.47,59.996,1499623204,"274151322000054","219011344069620",27.49,37.30,0,324.62,375.71,50.6,46.9,0.340,985974.8,985974.8,13100,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623234,2203773.00
07/09/2017 14:00,2,1.904,ACTIVE,213.29,349.86,60.039,1499623204,"201051344000867","219011344069620",28.77,31.80,0,318.61,387.14,55.5,51.7,0.455,757754.7,757754.7,13234,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623235,2203774.00
07/09/2017 14:00,2,1.871,ACTIVE,213.51,352.27,60.028,1499623204,"201051344001093","219011344069620",28.45,30.50,0,320.11,388.34,54.0,50.1,0.442,762060.9,762060.9,13225,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623236,2203775.00
07/09/2017 14:00,2,1.920,ACTIVE,213.29,351.37,59.959,1499623204,"201051344000900","219011344069620",28.33,30.30,0,318.61,388.34,55.1,51.2,0.455,779384.4,779384.4,13220,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623238,2203776.00
07/09/2017 14:00,2,1.871,ACTIVE,213.51,350.47,59.991,1499623204,"201051344000648","219011344069620",28.49,30.00,0,318.00,388.04,54.0,50.2,0.451,767069.3,767069.3,13202,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623239,2203777.00
07/09/2017 14:00,2,1.885,ACTIVE,213.29,350.77,59.991,1499623204,"201051344000569","219011344069620",28.65,31.80,0,319.51,388.34,54.7,50.9,0.460,781413.7,781413.7,13178,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623239,2203778.00
07/09/2017 14:00,2,1.910,ACTIVE,213.51,351.07,59.996,1499623204,"201051344000983","219011344069620",28.61,32.20,0,320.11,388.04,55.4,51.5,0.468,772019.5,772019.5,13208,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623240,2203779.00
07/09/2017 14:00,2,1.893,ACTIVE,213.51,351.37,59.991,1499623204,"201051344001158","219011344069620",28.47,31.30,0,318.61,388.04,54.6,50.8,0.464,756720.9,756720.9,13207,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623241,2203780.00
07/09/2017 14:00,2,1.873,ACTIVE,213.74,351.97,60.007,1499623204,"201051344000576","219011344069620",28.43,30.00,0,319.21,388.34,54.0,50.2,0.451,771262.3,771262.3,13208,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623242,2203781.00
07/09/2017 14:00,2,1.812,ACTIVE,211.48,346.26,59.986,1499623204,"274151322000087","219011344069620",27.69,46.40,0,329.13,375.41,50.9,47.2,0.323,960146.0,960146.0,13301,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623243,2203782.00
07/09/2017 14:00,2,1.258,ACTIVE,211.93,408.48,59.986,1499623204,"274151322000068","219011344069620",37.25,37.80,0,332.73,458.07,47.5,43.9,0.327,841264.1,841264.1,13461,0,0,0,L,1151911521,1,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499623244,2203783.00
07/09/2017 14:15,2,1.760,ACTIVE,213.51,350.17,59.933,1499624103,"201051344000645","219011344069620",28.47,30.00,0,332.43,375.11,50.8,47.1,0.420,770216.5,770216.5,13191,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624105,2203784.00
07/09/2017 14:15,2,1.684,ACTIVE,211.03,340.25,59.938,1499624103,"274151322000085","219011344069620",27.69,34.50,0,330.33,361.89,47.2,43.6,0.309,981471.9,981471.9,13108,0,0,0,L,1151911521,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624106,2203785.00
07/09/2017 14:15,2,1.766,ACTIVE,213.29,350.77,59.954,1499624103,"201051344000633","219011344069620",28.90,29.80,0,331.53,376.01,51.7,48.0,0.446,757058.7,757058.7,13241,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624107,2203786.00
07/09/2017 14:15,2,1.770,ACTIVE,213.29,349.56,59.944,1499624103,"201051344000469","219011344069620",28.80,28.80,0,331.23,376.62,51.6,47.9,0.446,760578.0,760578.0,13213,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624107,2203787.00
07/09/2017 14:15,2,1.770,ACTIVE,212.61,349.56,59.901,1499624103,"201051344000646","219011344069620",28.63,28.80,0,332.13,376.01,51.3,47.6,0.429,755561.8,755561.8,13205,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624108,2203788.00
07/09/2017 14:15,2,1.730,ACTIVE,211.25,341.45,59.944,1499624103,"274151322000052","219011344069620",28.47,35.60,0,329.13,363.39,49.9,46.2,0.349,1020762.0,1020762.0,13118,0,0,0,L,1151911521,0,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624109,2203789.00
07/09/2017 14:15,2,1.820,ACTIVE,213.29,350.47,59.949,1499624103,"201051344000585","219011344069620",28.82,29.50,0,333.33,376.62,53.2,49.4,0.438,768581.7,768581.7,13206,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624110,2203790.00
07/09/2017 14:15,2,1.756,ACTIVE,213.06,348.96,59.959,1499624103,"201051344001230","219011344069620",28.75,26.80,0,331.23,374.21,51.1,47.4,0.424,760108.4,760108.4,13226,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624111,2203791.00
07/09/2017 14:15,2,1.758,ACTIVE,213.51,350.47,59.954,1499624103,"201051344000582","219011344069620",28.41,29.80,0,332.73,376.62,50.6,46.9,0.415,749408.1,749408.1,13196,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624112,2203792.00
07/09/2017 14:15,2,1.771,ACTIVE,212.61,349.86,59.954,1499624103,"201051344000955","219011344069620",28.92,29.50,0,332.43,375.11,51.9,48.2,0.442,769046.3,769046.3,13216,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624113,2203793.00
07/09/2017 14:15,2,1.160,ACTIVE,211.48,405.17,59.938,1499624103,"274151322000094","219011344069620",37.87,35.00,0,332.43,438.53,44.0,40.6,0.301,840641.9,840641.9,13448,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624114,2203794.00
07/09/2017 14:15,2,1.803,ACTIVE,213.29,349.86,59.959,1499624103,"201051344000579","219011344069620",29.16,29.00,0,332.73,376.31,53.3,49.5,0.433,778743.2,778743.2,13204,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624115,2203795.00
07/09/2017 14:15,2,1.781,ACTIVE,212.83,349.26,59.959,1499624103,"201051344000890","219011344069620",28.98,27.30,0,331.53,376.01,52.3,48.6,0.424,763078.5,763078.5,13215,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624116,2203796.00
07/09/2017 14:15,2,1.732,ACTIVE,213.06,350.17,59.975,1499624103,"201051344000438","219011344069620",29.42,28.00,0,333.33,376.31,51.6,47.9,0.433,765584.1,765584.1,13202,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624116,2203797.00
07/09/2017 14:15,2,1.797,ACTIVE,213.29,345.66,59.959,1499624103,"201051344000417","219011344069620",18.61,27.30,0,332.73,363.39,33.9,30.7,0.278,692729.5,692729.5,13229,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624117,2203798.00
07/09/2017 14:15,2,1.730,ACTIVE,211.25,343.55,59.959,1499624103,"274151322000083","219011344069620",28.23,33.30,0,329.43,362.79,49.5,45.8,0.358,1010469.0,1010469.0,13122,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624118,2203799.00
07/09/2017 14:15,2,1.805,ACTIVE,211.93,343.85,59.959,1499624103,"274151322000076","219011344069620",29.32,35.60,0,332.73,365.49,53.5,49.7,0.376,1078255.1,1078255.1,13129,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624119,2203800.00
07/09/2017 14:15,2,1.814,ACTIVE,212.83,349.26,60.018,1499624103,"201051344000868","219011344069620",28.37,28.80,0,331.53,374.81,52.2,48.4,0.424,758986.3,758986.3,13218,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624120,2203801.00
07/09/2017 14:15,2,1.812,ACTIVE,211.03,352.87,59.949,1499624103,"274151322000095","219011344069620",28.80,33.00,0,329.43,364.29,52.8,49.1,0.358,1067866.1,1067866.1,13138,0,0,0,L,1151911521,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624121,2203802.00
07/09/2017 14:15,2,1.811,ACTIVE,213.06,346.56,59.954,1499624103,"201051344000988","219011344069620",18.51,28.80,0,331.83,364.89,34.0,30.9,0.283,665157.0,665157.0,13199,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624122,2203803.00
07/09/2017 14:15,2,1.805,ACTIVE,213.06,349.86,59.959,1499624103,"201051344001025","219011344069620",28.69,29.80,0,333.63,376.01,52.5,48.7,0.424,765840.3,765840.3,13209,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624123,2203804.00
07/09/2017 14:15,2,1.758,ACTIVE,213.29,349.26,59.959,1499624103,"201051344000458","219011344069620",28.84,30.50,0,333.33,375.41,51.4,47.7,0.442,770454.7,770454.7,13188,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624124,2203805.00
07/09/2017 14:15,2,1.775,ACTIVE,213.74,351.07,59.959,1499624103,"201051344000853","219011344069620",28.78,29.80,0,333.63,376.62,51.8,48.0,0.438,771523.4,771523.4,13205,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624125,2203806.00
07/09/2017 14:15,2,1.756,ACTIVE,213.29,351.07,59.959,1499624103,"201051344000685","219011344069620",28.71,26.80,0,331.53,375.41,51.0,47.3,0.442,765466.6,765466.6,13229,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624126,2203807.00
07/09/2017 14:15,2,1.750,ACTIVE,213.06,350.47,59.959,1499624103,"201051344000917","219011344069620",28.90,30.80,0,331.83,375.11,51.2,47.5,0.429,762129.2,762129.2,13216,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624127,2203808.00
07/09/2017 14:15,2,1.773,ACTIVE,213.06,350.17,59.959,1499624103,"201051344001145","219011344069620",28.77,27.30,0,332.73,376.01,51.7,48.0,0.433,770123.0,770123.0,13212,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624128,2203809.00
07/09/2017 14:15,2,1.783,ACTIVE,213.29,351.67,59.965,1499624103,"201051344000651","219011344069620",28.63,31.00,0,332.73,375.41,51.7,48.0,0.424,758914.0,758914.0,13209,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624128,2203810.00
07/09/2017 14:15,2,1.684,ACTIVE,210.57,339.34,59.959,1499624103,"274151322000088","219011344069620",28.03,34.00,0,330.33,361.89,47.8,44.2,0.318,969270.2,969270.2,13119,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624129,2203811.00
07/09/2017 14:15,2,1.164,ACTIVE,211.70,411.48,59.970,1499624103,"274151322000068","219011344069620",38.41,36.00,0,333.33,439.74,45.8,42.2,0.314,841274.3,841274.3,13462,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624130,2203812.00
07/09/2017 14:15,2,1.803,ACTIVE,213.06,350.17,60.007,1499624103,"201051344001135","219011344069620",28.80,30.30,0,332.13,374.51,52.7,48.9,0.429,754377.7,754377.7,13193,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624131,2203813.00
07/09/2017 14:15,2,1.781,ACTIVE,212.61,349.26,59.949,1499624103,"201051344000594","219011344069620",29.32,29.00,0,329.73,374.81,52.9,49.1,0.438,773574.6,773574.6,13201,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624132,2203814.00
07/09/2017 14:15,2,1.805,ACTIVE,213.29,350.17,59.965,1499624103,"201051344001203","219011344069620",28.67,29.00,0,333.33,376.62,52.5,48.7,0.438,763976.7,763976.7,13234,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624133,2203815.00
07/09/2017 14:15,2,1.709,ACTIVE,211.48,342.95,59.949,1499624103,"274151322000054","219011344069620",27.83,35.40,0,330.03,362.19,48.1,44.5,0.336,985985.7,985985.7,13101,0,0,0,L,1151911521,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624134,2203816.00
07/09/2017 14:15,2,1.812,ACTIVE,213.06,348.36,59.965,1499624103,"201051344000867","219011344069620",28.71,30.30,0,331.83,373.91,52.7,49.0,0.429,757766.8,757766.8,13235,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624135,2203817.00
07/09/2017 14:15,2,1.752,ACTIVE,213.51,351.37,59.959,1499624103,"201051344001093","219011344069620",28.96,28.80,0,332.13,374.51,51.4,47.7,0.420,762072.6,762072.6,13226,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624136,2203818.00
07/09/2017 14:15,2,1.775,ACTIVE,213.06,349.86,59.959,1499624103,"201051344000900","219011344069620",28.96,29.00,0,331.83,374.51,52.2,48.4,0.429,779396.4,779396.4,13221,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624137,2203819.00
07/09/2017 14:15,2,1.756,ACTIVE,213.29,349.86,59.965,1499624103,"201051344000648","219011344069620",28.77,28.80,0,332.73,374.81,51.2,47.5,0.429,767081.0,767081.0,13203,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624138,2203820.00
07/09/2017 14:15,2,1.803,ACTIVE,213.29,350.17,59.949,1499624103,"201051344000569","219011344069620",28.49,30.30,0,331.83,374.21,52.0,48.3,0.438,781425.6,781425.6,13179,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624139,2203821.00
07/09/2017 14:15,2,1.793,ACTIVE,213.29,349.56,59.991,1499624103,"201051344000983","219011344069620",29.00,30.50,0,332.73,374.81,52.7,48.9,0.442,772031.5,772031.5,13209,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624140,2203822.00
07/09/2017 14:15,2,1.795,ACTIVE,213.06,349.56,59.965,1499624103,"201051344001158","219011344069620",28.71,29.50,0,333.33,374.81,52.3,48.5,0.438,756732.8,756732.8,13208,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624141,2203823.00
07/09/2017 14:15,2,1.758,ACTIVE,213.51,351.37,59.954,1499624103,"201051344000576","219011344069620",28.80,28.50,0,332.43,374.81,51.2,47.5,0.433,771273.9,771273.9,13209,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624142,2203824.00
