ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 14:15,2,1.691,ACTIVE,211.25,347.46,59.949,1499624103,"274151322000087","219011344069620",28.35,43.80,0,329.73,361.89,48.6,45.0,0.314,960156.9,960156.9,13302,0,0,0,L,1151911521,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499624142,2203825.00
07/09/2017 14:30,2,1.594,ACTIVE,213.51,348.36,59.959,1499625004,"201051344000645","219011344069620",28.71,29.00,0,331.53,373.01,46.3,42.8,0.384,770228.1,770228.1,13192,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625005,2203826.00
07/09/2017 14:30,2,1.543,ACTIVE,211.93,342.65,59.959,1499625004,"274151322000085","219011344069620",27.67,33.00,0,331.53,361.89,43.2,39.8,0.287,981482.6,981482.6,13109,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625006,2203827.00
07/09/2017 14:30,2,1.615,ACTIVE,213.29,349.26,59.922,1499625004,"201051344000633","219011344069620",28.96,28.80,0,331.83,373.91,47.4,43.8,0.393,757070.5,757070.5,13242,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625006,2203828.00
07/09/2017 14:30,2,1.629,ACTIVE,213.29,348.66,59.959,1499625004,"201051344000469","219011344069620",28.57,28.00,0,330.93,373.61,47.2,43.6,0.411,760589.8,760589.8,13214,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625007,2203829.00
07/09/2017 14:30,2,1.625,ACTIVE,212.61,348.66,59.996,1499625004,"201051344000646","219011344069620",28.49,28.00,0,330.63,374.21,46.9,43.4,0.398,755573.6,755573.6,13206,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625008,2203830.00
07/09/2017 14:30,2,1.590,ACTIVE,211.48,349.26,59.970,1499625004,"274151322000052","219011344069620",28.31,34.00,0,328.82,363.09,45.6,42.1,0.318,1020773.4,1020773.4,13119,0,0,0,L,1151911521,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625009,2203831.00
07/09/2017 14:30,2,1.678,ACTIVE,213.51,349.56,59.965,1499625004,"201051344000585","219011344069620",28.67,28.80,0,331.23,374.51,48.7,45.1,0.398,768593.8,768593.8,13207,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625010,2203832.00
07/09/2017 14:30,2,1.607,ACTIVE,212.83,347.76,59.954,1499625004,"201051344001230","219011344069620",28.80,26.30,0,330.93,372.41,46.9,43.4,0.384,760120.1,760120.1,13227,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625011,2203833.00
07/09/2017 14:30,2,1.582,ACTIVE,213.51,349.56,59.965,1499625004,"201051344000582","219011344069620",28.78,29.00,0,333.03,374.81,46.2,42.6,0.384,749419.7,749419.7,13197,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625012,2203834.00
07/09/2017 14:30,2,1.604,ACTIVE,212.83,348.66,59.959,1499625004,"201051344000955","219011344069620",29.16,28.50,0,330.03,373.31,47.4,43.8,0.393,769058.1,769058.1,13217,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625013,2203835.00
07/09/2017 14:30,2,1.057,ACTIVE,211.93,409.08,59.970,1499625004,"274151322000094","219011344069620",38.01,34.00,0,332.43,432.52,40.2,36.9,0.274,840652.0,840652.0,13449,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625014,2203836.00
07/09/2017 14:30,2,1.646,ACTIVE,213.06,348.66,59.907,1499625004,"201051344000579","219011344069620",29.12,28.00,0,331.53,374.51,48.6,45.0,0.398,778755.4,778755.4,13205,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625015,2203837.00
07/09/2017 14:30,2,1.645,ACTIVE,212.83,348.66,59.965,1499625004,"201051344000890","219011344069620",28.73,26.50,0,331.23,374.21,47.9,44.3,0.389,763090.4,763090.4,13216,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625015,2203838.00
07/09/2017 14:30,2,1.604,ACTIVE,213.51,349.86,59.922,1499625004,"201051344000438","219011344069620",29.06,27.30,0,333.03,375.11,47.2,43.6,0.398,765595.9,765595.9,13203,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625016,2203839.00
07/09/2017 14:30,2,1.639,ACTIVE,213.06,344.76,59.959,1499625004,"201051344000417","219011344069620",18.65,26.80,0,332.43,361.29,31.0,28.0,0.256,692737.1,692737.1,13230,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625017,2203840.00
07/09/2017 14:30,2,1.547,ACTIVE,211.70,340.85,59.959,1499625004,"274151322000083","219011344069620",28.78,32.20,0,329.13,362.49,45.1,41.6,0.318,1010480.2,1010480.2,13123,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625018,2203841.00
07/09/2017 14:30,2,1.641,ACTIVE,212.16,342.05,59.959,1499625004,"274151322000076","219011344069620",29.30,34.00,0,332.43,365.49,48.7,45.1,0.340,1078267.2,1078267.2,13130,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625019,2203842.00
07/09/2017 14:30,2,1.648,ACTIVE,212.61,347.76,59.922,1499625004,"201051344000868","219011344069620",28.53,28.00,0,331.23,372.71,47.6,44.1,0.393,758998.2,758998.2,13219,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625020,2203843.00
07/09/2017 14:30,2,1.648,ACTIVE,211.48,344.15,59.965,1499625004,"274151322000095","219011344069620",28.84,32.00,0,328.82,363.99,48.1,44.5,0.323,1067878.1,1067878.1,13139,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625021,2203844.00
07/09/2017 14:30,2,1.641,ACTIVE,213.06,345.96,59.959,1499625004,"201051344000988","219011344069620",18.65,28.30,0,330.93,363.09,31.0,28.0,0.261,665164.5,665164.5,13200,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625022,2203845.00
07/09/2017 14:30,2,1.654,ACTIVE,213.06,348.96,59.938,1499625004,"201051344001025","219011344069620",28.59,28.50,0,332.43,375.11,47.9,44.3,0.389,765852.2,765852.2,13210,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625023,2203846.00
07/09/2017 14:30,2,1.596,ACTIVE,213.06,348.66,59.965,1499625004,"201051344000458","219011344069620",28.96,29.50,0,330.93,373.01,46.8,43.2,0.402,770466.4,770466.4,13189,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625024,2203847.00
07/09/2017 14:30,2,1.615,ACTIVE,213.74,349.86,60.007,1499625004,"201051344000853","219011344069620",28.82,29.00,0,332.13,374.81,47.1,43.6,0.398,771535.2,771535.2,13206,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625025,2203848.00
07/09/2017 14:30,2,1.586,ACTIVE,213.06,349.86,59.991,1499625004,"201051344000685","219011344069620",28.92,26.30,0,331.53,373.91,46.5,43.0,0.407,765478.2,765478.2,13230,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625026,2203849.00
07/09/2017 14:30,2,1.602,ACTIVE,213.29,349.56,59.991,1499625004,"201051344000917","219011344069620",28.84,29.80,0,331.53,373.91,46.8,43.2,0.384,762140.8,762140.8,13217,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625026,2203850.00
07/09/2017 14:30,2,1.619,ACTIVE,213.29,349.56,59.965,1499625004,"201051344001145","219011344069620",28.77,26.50,0,332.13,374.51,47.2,43.6,0.389,770134.7,770134.7,13213,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625027,2203851.00
07/09/2017 14:30,2,1.613,ACTIVE,213.51,350.47,59.965,1499625004,"201051344000651","219011344069620",28.82,30.00,0,332.73,374.81,47.2,43.6,0.393,758925.7,758925.7,13210,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625028,2203852.00
07/09/2017 14:30,2,1.535,ACTIVE,211.48,349.86,59.965,1499625004,"274151322000088","219011344069620",27.91,33.30,0,328.52,361.89,43.3,39.9,0.292,969281.0,969281.0,13120,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625029,2203853.00
07/09/2017 14:30,2,1.088,ACTIVE,212.38,399.76,59.949,1499625004,"274151322000068","219011344069620",37.19,35.40,0,333.03,449.05,40.8,37.4,0.283,841284.3,841284.3,13463,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625030,2203854.00
07/09/2017 14:30,2,1.633,ACTIVE,212.83,348.36,59.959,1499625004,"201051344001135","219011344069620",29.04,29.50,0,332.13,373.61,48.1,44.5,0.389,754389.6,754389.6,13194,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625031,2203855.00
07/09/2017 14:30,2,1.629,ACTIVE,212.61,348.06,59.965,1499625004,"201051344000594","219011344069620",29.24,28.30,0,328.22,372.71,48.2,44.6,0.398,773586.6,773586.6,13202,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625032,2203856.00
07/09/2017 14:30,2,1.635,ACTIVE,213.29,348.96,59.965,1499625004,"201051344001203","219011344069620",28.84,28.00,0,332.73,375.41,47.8,44.2,0.393,763988.6,763988.6,13235,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625033,2203857.00
07/09/2017 14:30,2,1.559,ACTIVE,211.70,348.06,59.959,1499625004,"274151322000054","219011344069620",27.77,34.30,0,329.13,362.79,43.9,40.4,0.296,985996.6,985996.6,13102,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625034,2203858.00
07/09/2017 14:30,2,1.656,ACTIVE,213.29,347.76,59.970,1499625004,"201051344000867","219011344069620",28.61,29.30,0,330.63,372.41,48.0,44.4,0.389,757778.7,757778.7,13236,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625035,2203859.00
07/09/2017 14:30,2,1.598,ACTIVE,213.51,349.26,59.965,1499625004,"201051344001093","219011344069620",28.98,28.00,0,332.73,374.21,46.9,43.4,0.376,762084.3,762084.3,13227,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625035,2203860.00
07/09/2017 14:30,2,1.619,ACTIVE,213.06,348.96,59.933,1499625004,"201051344000900","219011344069620",28.94,28.00,0,332.13,373.31,47.5,43.9,0.389,779408.1,779408.1,13222,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625036,2203861.00
07/09/2017 14:30,2,1.607,ACTIVE,213.29,348.66,59.965,1499625004,"201051344000648","219011344069620",28.61,27.80,0,331.23,373.31,46.6,43.0,0.389,767092.5,767092.5,13204,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625037,2203862.00
07/09/2017 14:30,2,1.621,ACTIVE,213.29,348.36,59.986,1499625004,"201051344000569","219011344069620",28.82,29.30,0,331.53,373.31,47.4,43.8,0.393,781437.3,781437.3,13180,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625038,2203863.00
07/09/2017 14:30,2,1.635,ACTIVE,213.29,348.96,59.959,1499625004,"201051344000983","219011344069620",28.92,29.80,0,332.13,373.61,47.9,44.3,0.402,772043.4,772043.4,13210,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625039,2203864.00
07/09/2017 14:30,2,1.666,ACTIVE,213.29,348.36,59.965,1499625004,"201051344001158","219011344069620",28.11,28.80,0,331.53,373.31,47.5,43.9,0.398,756744.5,756744.5,13209,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625040,2203865.00
07/09/2017 14:30,2,1.592,ACTIVE,213.74,349.56,59.965,1499625004,"201051344000576","219011344069620",28.90,27.80,0,332.13,373.61,46.6,43.1,0.384,771285.5,771285.5,13210,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625041,2203866.00
07/09/2017 14:30,2,1.537,ACTIVE,211.70,341.45,59.954,1499625004,"274151322000087","219011344069620",28.29,42.00,0,328.22,361.59,44.1,40.6,0.278,960167.8,960167.8,13303,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625042,2203867.00
07/09/2017 14:45,2,2.627,ACTIVE,214.41,358.28,59.975,1499625903,"201051344000645","219011344069620",28.94,29.00,0,332.73,388.04,77.0,72.4,0.641,770241.6,770241.6,13193,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625904,2203868.00
07/09/2017 14:45,2,2.531,ACTIVE,212.16,346.26,59.965,1499625903,"274151322000085","219011344069620",28.01,32.80,0,331.83,373.01,71.8,67.3,0.504,981495.2,981495.2,13110,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625905,2203869.00
07/09/2017 14:45,2,2.676,ACTIVE,214.19,359.18,59.965,1499625903,"201051344000633","219011344069620",29.00,28.50,0,331.83,389.54,78.6,73.9,0.676,757084.3,757084.3,13243,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625906,2203870.00
07/09/2017 14:45,2,2.680,ACTIVE,214.41,358.88,59.965,1499625903,"201051344000469","219011344069620",28.92,28.00,0,331.23,389.24,78.5,73.9,0.667,760603.6,760603.6,13215,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625907,2203871.00
07/09/2017 14:45,2,2.670,ACTIVE,213.51,359.18,59.975,1499625903,"201051344000646","219011344069620",28.88,27.80,0,330.63,388.94,78.0,73.4,0.672,755587.2,755587.2,13207,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625908,2203872.00
07/09/2017 14:45,2,2.604,ACTIVE,211.70,363.39,59.949,1499625903,"274151322000052","219011344069620",28.86,33.80,0,328.82,374.51,76.1,71.5,0.548,1020786.7,1020786.7,13120,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625909,2203873.00
07/09/2017 14:45,2,2.750,ACTIVE,214.64,349.26,60.018,1499625903,"201051344000585","219011344069620",28.88,28.30,0,332.43,391.34,80.5,75.8,0.367,768608.0,768608.0,13208,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625910,2203874.00
07/09/2017 14:45,2,2.621,ACTIVE,213.74,358.58,59.970,1499625903,"201051344001230","219011344069620",29.48,26.30,0,330.03,387.74,78.2,73.6,0.654,760133.8,760133.8,13228,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625911,2203875.00
07/09/2017 14:45,2,2.641,ACTIVE,214.64,360.38,59.970,1499625903,"201051344000582","219011344069620",29.00,28.80,0,333.33,391.04,77.6,73.0,0.632,749433.2,749433.2,13198,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625912,2203876.00
07/09/2017 14:45,2,2.672,ACTIVE,213.74,359.48,59.970,1499625903,"201051344000955","219011344069620",29.08,28.30,0,330.63,389.24,78.7,74.0,0.663,769072.0,769072.0,13218,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625913,2203877.00
07/09/2017 14:45,2,1.748,ACTIVE,212.38,430.42,59.970,1499625903,"274151322000094","219011344069620",38.98,33.50,0,332.13,444.85,68.5,64.2,0.468,840663.8,840663.8,13450,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625914,2203878.00
07/09/2017 14:45,2,2.730,ACTIVE,214.41,348.36,59.981,1499625903,"201051344000579","219011344069620",29.18,28.80,0,331.23,390.44,80.7,76.0,0.389,778769.5,778769.5,13206,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625915,2203879.00
07/09/2017 14:45,2,2.725,ACTIVE,213.74,358.58,59.975,1499625903,"201051344000890","219011344069620",28.90,26.50,0,331.53,390.44,79.7,75.0,0.650,763104.4,763104.4,13217,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625915,2203880.00
07/09/2017 14:45,2,2.664,ACTIVE,214.41,360.08,59.970,1499625903,"201051344000438","219011344069620",29.40,27.50,0,331.83,391.04,79.4,74.7,0.676,765609.7,765609.7,13204,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625916,2203881.00
07/09/2017 14:45,2,2.715,ACTIVE,213.96,352.57,59.970,1499625903,"201051344000417","219011344069620",18.83,26.80,0,331.83,373.61,51.8,48.1,0.438,692745.9,692745.9,13231,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625917,2203882.00
07/09/2017 14:45,2,2.627,ACTIVE,212.16,363.09,59.975,1499625903,"274151322000083","219011344069620",28.77,32.20,0,329.73,374.81,76.5,71.9,0.544,1010493.4,1010493.4,13124,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625918,2203883.00
07/09/2017 14:45,2,2.773,ACTIVE,212.83,345.66,59.975,1499625903,"274151322000076","219011344069620",29.46,34.50,0,333.33,377.52,82.8,78.0,0.318,1078281.6,1078281.6,13131,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625919,2203884.00
07/09/2017 14:45,2,2.736,ACTIVE,213.74,357.68,59.922,1499625903,"201051344000868","219011344069620",28.84,28.00,0,330.93,388.64,80.0,75.3,0.380,759012.1,759012.1,13220,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625920,2203885.00
07/09/2017 14:45,2,2.777,ACTIVE,211.93,344.76,59.975,1499625903,"274151322000095","219011344069620",29.14,31.80,0,329.13,376.62,82.0,77.3,0.309,1067892.3,1067892.3,13140,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625921,2203886.00
07/09/2017 14:45,2,2.754,ACTIVE,214.64,352.87,59.981,1499625903,"201051344000988","219011344069620",18.87,28.00,0,331.83,374.81,52.7,49.0,0.446,665173.5,665173.5,13201,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625922,2203887.00
07/09/2017 14:45,2,2.732,ACTIVE,214.41,346.86,59.975,1499625903,"201051344001025","219011344069620",29.32,28.80,0,332.43,391.04,81.1,76.4,0.380,765866.3,765866.3,13211,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625923,2203888.00
07/09/2017 14:45,2,2.715,ACTIVE,214.41,357.68,59.975,1499625903,"201051344000458","219011344069620",28.94,29.80,0,332.13,389.54,79.6,74.9,0.689,770480.1,770480.1,13190,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625924,2203889.00
07/09/2017 14:45,2,2.729,ACTIVE,215.09,348.36,59.981,1499625903,"201051344000853","219011344069620",29.06,29.00,0,333.63,391.34,80.3,75.6,0.376,771549.0,771549.0,13207,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625924,2203890.00
07/09/2017 14:45,2,2.732,ACTIVE,214.19,360.69,60.007,1499625903,"201051344000685","219011344069620",28.96,26.50,0,332.43,389.84,80.2,75.5,0.398,765492.0,765492.0,13231,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625925,2203891.00
07/09/2017 14:45,2,2.750,ACTIVE,214.41,346.86,59.981,1499625903,"201051344000917","219011344069620",28.86,29.80,0,332.13,390.14,80.4,75.7,0.384,762154.6,762154.6,13218,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625926,2203892.00
07/09/2017 14:45,2,2.764,ACTIVE,214.19,346.56,59.922,1499625903,"201051344001145","219011344069620",28.94,26.50,0,332.43,390.14,81.1,76.4,0.371,770148.6,770148.6,13214,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625927,2203893.00
07/09/2017 14:45,2,2.771,ACTIVE,214.64,347.16,59.975,1499625903,"201051344000651","219011344069620",29.00,29.30,0,333.33,391.34,81.4,76.6,0.389,758939.6,758939.6,13211,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625928,2203894.00
07/09/2017 14:45,2,2.635,ACTIVE,212.38,352.57,59.965,1499625903,"274151322000088","219011344069620",28.27,33.00,0,329.73,375.11,75.5,70.9,0.526,969293.8,969293.8,13121,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625929,2203895.00
07/09/2017 14:45,2,1.809,ACTIVE,213.29,431.02,59.959,1499625903,"274151322000068","219011344069620",38.84,35.40,0,388.34,448.45,71.1,66.7,0.491,841296.4,841296.4,13464,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625930,2203896.00
07/09/2017 14:45,2,2.842,ACTIVE,214.41,345.96,59.949,1499625903,"201051344001135","219011344069620",28.75,29.30,0,331.23,390.14,82.7,77.9,0.384,754403.7,754403.7,13195,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625931,2203897.00
07/09/2017 14:45,2,2.869,ACTIVE,213.96,345.66,59.970,1499625903,"201051344000594","219011344069620",28.88,27.80,0,329.43,388.94,84.0,79.2,0.389,773600.8,773600.8,13203,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625932,2203898.00
07/09/2017 14:45,2,2.834,ACTIVE,214.64,346.26,59.981,1499625903,"201051344001203","219011344069620",29.12,28.00,0,333.33,391.64,83.6,78.8,0.389,764002.7,764002.7,13236,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625933,2203899.00
07/09/2017 14:45,2,2.715,ACTIVE,212.61,363.09,59.965,1499625903,"274151322000054","219011344069620",28.05,34.30,0,330.03,376.01,77.1,72.5,0.526,986009.5,986009.5,13103,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625934,2203900.00
07/09/2017 14:45,2,2.852,ACTIVE,214.41,344.76,59.975,1499625903,"201051344000867","219011344069620",29.10,29.50,0,330.63,388.34,84.0,79.2,0.384,757792.8,757792.8,13237,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625935,2203901.00
07/09/2017 14:45,2,2.801,ACTIVE,214.64,346.56,59.965,1499625903,"201051344001093","219011344069620",29.20,27.80,0,333.03,390.44,82.8,78.0,0.380,762098.1,762098.1,13228,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625936,2203902.00
07/09/2017 14:45,2,2.854,ACTIVE,214.41,346.26,59.938,1499625903,"201051344000900","219011344069620",29.04,28.30,0,332.13,389.84,83.9,79.1,0.389,779422.1,779422.1,13223,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625937,2203903.00
07/09/2017 14:45,2,2.775,ACTIVE,214.64,346.26,59.965,1499625903,"201051344000648","219011344069620",29.24,27.80,0,331.23,389.54,82.2,77.5,0.384,767106.2,767106.2,13205,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625938,2203904.00
07/09/2017 14:45,2,2.863,ACTIVE,214.64,345.96,59.981,1499625903,"201051344000569","219011344069620",28.78,29.50,0,331.53,389.84,83.5,78.7,0.393,781451.3,781451.3,13181,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625938,2203905.00
07/09/2017 14:45,2,2.857,ACTIVE,214.87,346.56,59.965,1499625903,"201051344000983","219011344069620",29.06,30.00,0,331.53,389.84,84.1,79.3,0.402,772057.5,772057.5,13211,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625939,2203906.00
07/09/2017 14:45,2,2.881,ACTIVE,214.64,346.56,59.970,1499625903,"201051344001158","219011344069620",28.82,28.80,0,330.63,389.84,84.2,79.3,0.398,756758.6,756758.6,13210,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625940,2203907.00
07/09/2017 14:45,2,2.812,ACTIVE,215.09,347.46,59.938,1499625903,"201051344000576","219011344069620",29.08,28.00,0,332.43,390.44,82.8,78.0,0.384,771299.3,771299.3,13211,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625941,2203908.00
07/09/2017 14:45,2,2.738,ACTIVE,212.61,353.77,59.970,1499625903,"274151322000087","219011344069620",28.47,42.30,0,330.03,375.41,78.8,74.2,0.517,960180.9,960180.9,13304,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499625942,2203909.00
07/09/2017 15:00,2,3.141,ACTIVE,215.09,347.76,59.986,1499626803,"201051344000645","219011344069620",28.35,31.30,0,317.70,390.14,90.2,85.1,0.420,770263.2,770263.2,13194,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626804,2203910.00
07/09/2017 15:00,2,2.982,ACTIVE,212.16,342.35,60.007,1499626803,"274151322000085","219011344069620",27.57,34.80,0,328.52,377.22,83.2,78.4,0.318,981515.2,981515.2,13111,0,0,0,L,1151911521,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626805,2203911.00
07/09/2017 15:00,2,3.137,ACTIVE,214.64,348.06,59.986,1499626803,"201051344000633","219011344069620",28.77,30.80,0,318.91,391.94,91.5,86.4,0.442,757106.2,757106.2,13244,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626806,2203912.00
07/09/2017 15:00,2,3.133,ACTIVE,215.09,348.36,59.996,1499626803,"201051344000469","219011344069620",28.67,30.80,0,317.70,391.94,90.9,85.8,0.438,760625.4,760625.4,13216,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626807,2203913.00
07/09/2017 15:00,2,3.129,ACTIVE,214.41,347.16,59.986,1499626803,"201051344000646","219011344069620",28.53,30.00,0,317.40,391.04,90.5,85.4,0.433,755609.0,755609.0,13208,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626808,2203914.00
07/09/2017 15:00,2,3.084,ACTIVE,212.16,344.76,60.002,1499626803,"274151322000052","219011344069620",28.15,36.80,0,327.02,377.22,88.0,83.0,0.345,1020807.9,1020807.9,13121,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626809,2203915.00
07/09/2017 15:00,2,3.182,ACTIVE,215.32,348.36,59.986,1499626803,"201051344000585","219011344069620",28.71,31.80,0,333.63,386.83,92.5,87.3,0.429,768630.3,768630.3,13209,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626810,2203916.00
07/09/2017 15:00,2,3.131,ACTIVE,214.41,346.86,60.023,1499626803,"201051344001230","219011344069620",28.49,29.00,0,318.61,388.94,90.4,85.3,0.420,760155.6,760155.6,13229,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626810,2203917.00
07/09/2017 15:00,2,3.086,ACTIVE,215.54,349.26,60.002,1499626803,"201051344000582","219011344069620",28.69,31.00,0,317.10,392.55,89.7,84.6,0.420,749454.8,749454.8,13199,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626811,2203918.00
07/09/2017 15:00,2,3.125,ACTIVE,214.41,348.36,60.012,1499626803,"201051344000955","219011344069620",28.73,31.80,0,318.00,390.74,90.9,85.8,0.433,769093.8,769093.8,13219,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626812,2203919.00
07/09/2017 15:00,2,2.025,ACTIVE,212.61,415.99,60.002,1499626803,"274151322000094","219011344069620",38.88,35.60,0,390.74,448.75,79.1,74.4,0.305,840682.8,840682.8,13451,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626813,2203920.00
07/09/2017 15:00,2,3.203,ACTIVE,215.09,348.36,59.996,1499626803,"201051344000579","219011344069620",28.80,31.30,0,334.54,387.14,93.5,88.3,0.438,778791.8,778791.8,13207,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626814,2203921.00
07/09/2017 15:00,2,3.154,ACTIVE,214.41,347.76,60.002,1499626803,"201051344000890","219011344069620",28.77,29.00,0,319.21,391.34,92.0,86.8,0.420,763126.4,763126.4,13218,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626815,2203922.00
07/09/2017 15:00,2,3.121,ACTIVE,214.87,350.17,60.028,1499626803,"201051344000438","219011344069620",28.94,30.30,0,316.50,391.64,91.5,86.4,0.433,765631.6,765631.6,13205,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626816,2203923.00
07/09/2017 15:00,2,3.121,ACTIVE,214.64,353.17,59.965,1499626803,"201051344000417","219011344069620",18.87,27.80,0,318.30,390.14,59.7,55.7,0.517,692759.9,692759.9,13232,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626817,2203924.00
07/09/2017 15:00,2,3.061,ACTIVE,211.93,349.26,60.002,1499626803,"274151322000083","219011344069620",28.55,35.60,0,327.02,376.62,88.5,83.5,0.349,1010514.5,1010514.5,13125,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626818,2203925.00
07/09/2017 15:00,2,3.307,ACTIVE,213.06,354.37,60.034,1499626803,"274151322000076","219011344069620",28.63,38.60,0,333.93,377.22,95.9,90.6,0.376,1078304.3,1078304.3,13132,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626819,2203926.00
07/09/2017 15:00,2,3.256,ACTIVE,214.41,347.76,60.002,1499626803,"201051344000868","219011344069620",28.49,30.50,0,318.91,388.64,94.0,88.8,0.438,759034.0,759034.0,13221,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626820,2203927.00
07/09/2017 15:00,2,3.293,ACTIVE,212.16,347.16,59.996,1499626803,"274151322000095","219011344069620",28.84,36.30,0,332.73,374.21,96.0,90.8,0.362,1067914.9,1067914.9,13141,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626820,2203928.00
07/09/2017 15:00,2,3.297,ACTIVE,215.09,355.58,59.996,1499626803,"201051344000988","219011344069620",18.53,29.30,0,317.10,391.94,61.9,57.8,0.526,665187.7,665187.7,13202,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626821,2203929.00
07/09/2017 15:00,2,3.279,ACTIVE,215.09,349.26,59.991,1499626803,"201051344001025","219011344069620",28.67,31.80,0,316.50,391.64,95.2,89.9,0.433,765888.5,765888.5,13212,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626822,2203930.00
07/09/2017 15:00,2,3.199,ACTIVE,215.09,348.66,59.986,1499626803,"201051344000458","219011344069620",28.96,32.60,0,318.61,390.74,93.9,88.7,0.451,770501.9,770501.9,13191,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626823,2203931.00
07/09/2017 15:00,2,3.268,ACTIVE,215.54,349.86,60.028,1499626803,"201051344000853","219011344069620",28.51,31.80,0,318.00,391.94,94.4,89.2,0.451,771570.8,771570.8,13208,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626824,2203932.00
07/09/2017 15:00,2,3.180,ACTIVE,214.87,349.26,59.996,1499626803,"201051344000685","219011344069620",29.20,29.00,0,315.90,389.54,94.1,88.9,0.464,765513.8,765513.8,13232,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626825,2203933.00
07/09/2017 15:00,2,3.211,ACTIVE,215.32,348.96,59.991,1499626803,"201051344000917","219011344069620",28.90,32.20,0,319.81,390.44,94.0,88.8,0.442,762176.4,762176.4,13219,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626826,2203934.00
07/09/2017 15:00,2,3.211,ACTIVE,214.64,349.26,59.991,1499626803,"201051344001145","219011344069620",29.06,29.00,0,318.91,390.14,94.6,89.4,0.442,770170.6,770170.6,13215,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626827,2203935.00
07/09/2017 15:00,2,3.232,ACTIVE,215.54,350.17,60.002,1499626803,"201051344000651","219011344069620",28.73,32.20,0,318.00,390.74,94.0,88.9,0.433,758961.6,758961.6,13212,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626828,2203936.00
07/09/2017 15:00,2,3.098,ACTIVE,212.16,340.55,59.986,1499626803,"274151322000088","219011344069620",27.81,36.30,0,327.92,377.22,87.2,82.2,0.327,969314.2,969314.2,13122,0,0,0,L,1151911521,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626829,2203937.00
07/09/2017 15:00,2,2.090,ACTIVE,213.06,421.40,59.986,1499626803,"274151322000068","219011344069620",38.80,37.80,0,389.54,456.27,82.1,77.3,0.309,841315.5,841315.5,13465,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626830,2203938.00
07/09/2017 15:00,2,3.234,ACTIVE,214.87,348.06,59.996,1499626803,"201051344001135","219011344069620",28.67,32.00,0,318.91,389.54,93.9,88.7,0.438,754425.7,754425.7,13196,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626831,2203939.00
07/09/2017 15:00,2,3.230,ACTIVE,214.19,347.16,59.996,1499626803,"201051344000594","219011344069620",29.08,31.00,0,330.03,388.04,95.2,89.9,0.446,773623.1,773623.1,13204,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626832,2203940.00
07/09/2017 15:00,2,3.258,ACTIVE,215.32,348.96,60.018,1499626803,"201051344001203","219011344069620",28.59,30.80,0,316.80,391.64,94.3,89.1,0.442,764024.8,764024.8,13237,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626832,2203941.00
07/09/2017 15:00,2,3.098,ACTIVE,212.38,345.96,59.996,1499626803,"274151322000054","219011344069620",27.67,37.80,0,326.42,378.12,86.8,81.8,0.331,986029.8,986029.8,13104,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626833,2203942.00
07/09/2017 15:00,2,3.203,ACTIVE,214.87,346.56,60.002,1499626803,"201051344000867","219011344069620",28.92,32.20,0,317.70,388.34,93.8,88.6,0.433,757814.9,757814.9,13238,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626834,2203943.00
07/09/2017 15:00,2,3.209,ACTIVE,215.32,349.56,60.002,1499626803,"201051344001093","219011344069620",28.49,30.50,0,318.00,390.44,92.6,87.4,0.438,762119.9,762119.9,13229,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626835,2203944.00
07/09/2017 15:00,2,3.221,ACTIVE,214.87,348.66,59.991,1499626803,"201051344000900","219011344069620",28.82,30.80,0,315.60,389.54,94.1,88.9,0.438,779444.2,779444.2,13224,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626836,2203945.00
07/09/2017 15:00,2,3.125,ACTIVE,214.87,346.86,59.991,1499626803,"201051344000648","219011344069620",28.92,30.50,0,318.30,390.14,91.6,86.5,0.433,767127.8,767127.8,13206,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626837,2203946.00
07/09/2017 15:00,2,3.172,ACTIVE,215.09,347.76,60.028,1499626803,"201051344000569","219011344069620",28.65,32.40,0,318.61,390.44,92.1,87.0,0.433,781473.1,781473.1,13182,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626838,2203947.00
07/09/2017 15:00,2,3.205,ACTIVE,215.09,348.06,59.996,1499626803,"201051344000983","219011344069620",28.63,32.60,0,318.61,391.04,92.9,87.8,0.446,772079.4,772079.4,13212,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626839,2203948.00
07/09/2017 15:00,2,3.246,ACTIVE,215.09,347.76,59.981,1499626803,"201051344001158","219011344069620",28.19,31.30,0,318.91,390.44,92.7,87.5,0.438,756780.5,756780.5,13211,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626840,2203949.00
07/09/2017 15:00,2,3.164,ACTIVE,215.32,349.56,59.991,1499626803,"201051344000576","219011344069620",28.55,30.50,0,319.21,390.14,91.5,86.4,0.438,771320.8,771320.8,13212,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626841,2203950.00
07/09/2017 15:00,2,3.084,ACTIVE,212.16,341.75,59.996,1499626803,"274151322000087","219011344069620",27.87,46.20,0,327.32,376.31,87.1,82.1,0.305,960201.5,960201.5,13305,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499626842,2203951.00
07/09/2017 15:15,2,2.395,ACTIVE,214.19,355.58,59.922,1499627703,"201051344000645","219011344069620",28.19,31.80,0,317.40,388.04,68.4,64.1,0.575,770284.3,770284.3,13195,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627705,2203952.00
07/09/2017 15:15,2,2.275,ACTIVE,211.93,352.87,59.949,1499627703,"274151322000085","219011344069620",27.17,35.60,0,328.82,376.01,62.6,58.5,0.442,981534.5,981534.5,13112,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627705,2203953.00
07/09/2017 15:15,2,2.369,ACTIVE,213.96,357.38,59.970,1499627703,"201051344000633","219011344069620",28.82,31.50,0,318.30,389.24,69.2,64.9,0.592,757127.5,757127.5,13245,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627706,2203954.00
07/09/2017 15:15,2,2.400,ACTIVE,214.41,356.18,59.912,1499627703,"201051344000469","219011344069620",28.45,31.00,0,315.30,389.24,69.2,64.8,0.597,760646.7,760646.7,13217,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627707,2203955.00
07/09/2017 15:15,2,2.352,ACTIVE,213.29,356.78,59.901,1499627703,"201051344000646","219011344069620",28.73,31.00,0,317.10,388.34,68.5,64.1,0.583,755630.1,755630.1,13209,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627708,2203956.00
07/09/2017 15:15,2,2.350,ACTIVE,211.48,346.86,59.970,1499627703,"274151322000052","219011344069620",27.97,37.30,0,328.52,375.71,66.5,62.3,0.477,1020828.3,1020828.3,13122,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627709,2203957.00
07/09/2017 15:15,2,2.482,ACTIVE,214.19,357.38,59.965,1499627703,"201051344000585","219011344069620",28.05,31.80,0,318.00,388.64,70.5,66.1,0.588,768651.9,768651.9,13210,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627710,2203958.00
07/09/2017 15:15,2,2.346,ACTIVE,213.51,354.97,59.949,1499627703,"201051344001230","219011344069620",28.75,29.00,0,317.70,387.14,68.3,64.0,0.575,760176.7,760176.7,13230,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627711,2203959.00
07/09/2017 15:15,2,2.389,ACTIVE,214.64,357.38,59.954,1499627703,"201051344000582","219011344069620",28.05,31.50,0,318.91,389.84,67.9,63.6,0.557,749475.6,749475.6,13200,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627712,2203960.00
07/09/2017 15:15,2,2.379,ACTIVE,213.29,356.48,60.007,1499627703,"201051344000955","219011344069620",28.78,31.50,0,318.91,387.74,69.4,65.0,0.592,769115.0,769115.0,13220,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627713,2203961.00
07/09/2017 15:15,2,1.562,ACTIVE,212.38,409.38,59.944,1499627703,"274151322000094","219011344069620",38.03,36.50,0,388.04,445.45,60.5,56.5,0.415,840701.2,840701.2,13452,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627714,2203962.00
07/09/2017 15:15,2,2.445,ACTIVE,214.19,356.18,59.965,1499627703,"201051344000579","219011344069620",28.69,31.00,0,318.61,388.64,71.0,66.7,0.601,778813.5,778813.5,13208,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627714,2203963.00
07/09/2017 15:15,2,2.398,ACTIVE,213.74,356.18,59.880,1499627703,"201051344000890","219011344069620",28.80,29.30,0,317.40,388.64,70.0,65.6,0.570,763147.7,763147.7,13219,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627715,2203964.00
07/09/2017 15:15,2,2.400,ACTIVE,213.96,357.38,59.896,1499627703,"201051344000438","219011344069620",28.55,30.30,0,316.80,389.84,69.4,65.1,0.583,765652.8,765652.8,13206,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627716,2203965.00
07/09/2017 15:15,2,2.451,ACTIVE,213.74,350.17,59.954,1499627703,"201051344000417","219011344069620",18.17,28.80,0,333.03,386.53,45.1,41.6,0.380,692773.5,692773.5,13233,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627717,2203966.00
07/09/2017 15:15,2,2.330,ACTIVE,211.93,345.96,59.970,1499627703,"274151322000083","219011344069620",28.27,35.40,0,327.32,374.81,66.6,62.4,0.477,1010534.7,1010534.7,13126,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627718,2203967.00
