ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 15:15,2,2.482,ACTIVE,212.38,351.67,59.965,1499627703,"274151322000076","219011344069620",28.67,38.00,0,328.22,376.31,72.0,67.6,0.517,1078326.2,1078326.2,13133,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627719,2203968.00
07/09/2017 15:15,2,2.471,ACTIVE,213.51,356.18,59.959,1499627703,"201051344000868","219011344069620",28.03,30.80,0,319.21,386.83,70.1,65.7,0.570,759055.2,759055.2,13222,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627720,2203969.00
07/09/2017 15:15,2,2.469,ACTIVE,211.93,352.27,59.965,1499627703,"274151322000095","219011344069620",28.57,35.60,0,326.72,375.11,71.5,67.0,0.491,1067936.5,1067936.5,13142,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627721,2203970.00
07/09/2017 15:15,2,2.453,ACTIVE,214.19,352.87,59.965,1499627703,"201051344000988","219011344069620",18.53,30.30,0,332.73,389.54,46.1,42.5,0.393,665201.4,665201.4,13203,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627722,2203971.00
07/09/2017 15:15,2,2.434,ACTIVE,213.96,355.88,59.965,1499627703,"201051344001025","219011344069620",28.71,32.00,0,318.00,389.24,70.9,66.5,0.575,765909.8,765909.8,13213,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627723,2203972.00
07/09/2017 15:15,2,2.432,ACTIVE,214.19,357.38,59.933,1499627703,"201051344000458","219011344069620",28.45,32.80,0,318.00,388.94,70.1,65.7,0.601,770522.9,770522.9,13192,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627723,2203973.00
07/09/2017 15:15,2,2.459,ACTIVE,214.64,358.28,59.959,1499627703,"201051344000853","219011344069620",28.37,32.20,0,318.30,389.84,70.7,66.3,0.610,771592.0,771592.0,13209,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627724,2203974.00
07/09/2017 15:15,2,2.420,ACTIVE,213.96,356.78,60.034,1499627703,"201051344000685","219011344069620",28.59,29.00,0,316.50,388.94,70.1,65.7,0.610,765534.8,765534.8,13233,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627725,2203975.00
07/09/2017 15:15,2,2.447,ACTIVE,214.19,357.08,60.039,1499627703,"201051344000917","219011344069620",28.25,32.60,0,320.11,388.94,70.1,65.7,0.597,762197.4,762197.4,13220,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627726,2203976.00
07/09/2017 15:15,2,2.432,ACTIVE,213.74,356.78,60.007,1499627703,"201051344001145","219011344069620",28.88,29.80,0,318.91,388.64,71.2,66.7,0.579,770191.8,770191.8,13216,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627727,2203977.00
07/09/2017 15:15,2,2.498,ACTIVE,214.41,357.98,59.975,1499627703,"201051344000651","219011344069620",28.29,32.80,0,318.61,389.54,71.5,67.1,0.579,758982.6,758982.6,13213,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627728,2203978.00
07/09/2017 15:15,2,2.391,ACTIVE,211.70,348.96,59.965,1499627703,"274151322000088","219011344069620",27.71,35.80,0,327.32,376.62,67.1,62.8,0.442,969333.7,969333.7,13123,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627729,2203979.00
07/09/2017 15:15,2,1.678,ACTIVE,212.61,413.59,59.970,1499627703,"274151322000068","219011344069620",37.39,38.00,0,387.14,444.24,63.6,59.5,0.438,841333.9,841333.9,13466,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627730,2203980.00
07/09/2017 15:15,2,2.561,ACTIVE,213.96,356.48,59.965,1499627703,"201051344001135","219011344069620",28.21,32.40,0,318.61,388.34,73.2,68.7,0.605,754446.9,754446.9,13197,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627731,2203981.00
07/09/2017 15:15,2,2.564,ACTIVE,213.51,357.38,59.970,1499627703,"201051344000594","219011344069620",28.45,31.00,0,317.40,387.14,74.0,69.5,0.619,773644.5,773644.5,13205,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627732,2203982.00
07/09/2017 15:15,2,2.561,ACTIVE,214.19,358.28,59.949,1499627703,"201051344001203","219011344069620",28.21,30.80,0,316.50,390.44,73.2,68.7,0.610,764046.0,764046.0,13238,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627733,2203983.00
07/09/2017 15:15,2,2.412,ACTIVE,211.93,356.78,59.991,1499627703,"274151322000054","219011344069620",27.51,37.30,0,326.42,376.92,67.2,62.9,0.460,986049.1,986049.1,13105,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627734,2203984.00
07/09/2017 15:15,2,2.547,ACTIVE,213.96,357.38,59.970,1499627703,"201051344000867","219011344069620",28.47,32.40,0,319.51,386.83,73.5,69.0,0.610,757836.1,757836.1,13239,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627735,2203985.00
07/09/2017 15:15,2,2.494,ACTIVE,214.19,358.88,59.949,1499627703,"201051344001093","219011344069620",28.37,30.80,0,318.91,388.64,71.6,67.2,0.588,762140.6,762140.6,13230,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627735,2203986.00
07/09/2017 15:15,2,2.555,ACTIVE,214.19,357.68,59.975,1499627703,"201051344000900","219011344069620",28.25,31.00,0,315.90,388.34,73.1,68.6,0.605,779465.4,779465.4,13225,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627736,2203987.00
07/09/2017 15:15,2,2.492,ACTIVE,214.19,356.48,59.981,1499627703,"201051344000648","219011344069620",28.37,30.50,0,317.70,388.94,71.7,67.2,0.605,767148.5,767148.5,13207,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627737,2203988.00
07/09/2017 15:15,2,2.531,ACTIVE,214.19,357.98,59.954,1499627703,"201051344000569","219011344069620",28.25,32.40,0,320.41,388.64,72.5,68.0,0.614,781494.0,781494.0,13183,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627738,2203989.00
07/09/2017 15:15,2,2.514,ACTIVE,214.19,357.08,59.933,1499627703,"201051344000983","219011344069620",28.73,32.80,0,319.21,388.34,73.2,68.7,0.632,772100.6,772100.6,13213,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627739,2203990.00
07/09/2017 15:15,2,2.551,ACTIVE,214.41,357.98,59.981,1499627703,"201051344001158","219011344069620",28.09,32.00,0,318.61,388.64,72.5,68.1,0.605,756801.5,756801.5,13212,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627740,2203991.00
07/09/2017 15:15,2,2.449,ACTIVE,214.64,358.58,59.981,1499627703,"201051344000576","219011344069620",28.69,31.00,0,319.81,389.24,71.1,66.7,0.605,771341.6,771341.6,13213,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627741,2203992.00
07/09/2017 15:15,2,2.424,ACTIVE,211.93,351.67,59.954,1499627703,"274151322000087","219011344069620",27.65,47.00,0,328.82,375.71,67.8,63.6,0.433,960221.0,960221.0,13306,0,0,0,L,1151911521,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499627742,2203993.00
07/09/2017 15:30,2,1.244,ACTIVE,213.29,345.36,59.949,1499628603,"201051344000645","219011344069620",28.05,31.00,0,334.24,387.14,35.4,32.2,0.292,770297.7,770297.7,13196,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628605,2203994.00
07/09/2017 15:30,2,1.180,ACTIVE,211.70,345.66,59.949,1499628603,"274151322000085","219011344069620",27.06,34.50,0,332.43,372.11,32.4,29.3,0.217,981546.7,981546.7,13113,0,0,0,L,1151911521,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628606,2203995.00
07/09/2017 15:30,2,1.252,ACTIVE,213.06,346.26,59.965,1499628603,"201051344000633","219011344069620",28.43,30.30,0,332.73,387.74,36.1,32.9,0.296,757141.1,757141.1,13246,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628607,2203996.00
07/09/2017 15:30,2,1.252,ACTIVE,213.06,344.76,59.933,1499628603,"201051344000469","219011344069620",28.29,29.80,0,332.43,388.04,35.9,32.7,0.296,760660.2,760660.2,13218,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628608,2203997.00
07/09/2017 15:30,2,1.252,ACTIVE,212.61,346.26,59.954,1499628603,"201051344000646","219011344069620",28.19,29.50,0,332.13,387.74,35.8,32.6,0.292,755643.5,755643.5,13210,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628609,2203998.00
07/09/2017 15:30,2,1.225,ACTIVE,211.48,343.25,59.954,1499628603,"274151322000052","219011344069620",27.81,35.40,0,330.03,373.91,34.5,31.4,0.230,1020841.4,1020841.4,13123,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628610,2203999.00
07/09/2017 15:30,2,1.320,ACTIVE,213.29,346.86,59.991,1499628603,"201051344000585","219011344069620",27.87,30.50,0,333.93,388.64,37.3,34.1,0.296,768665.8,768665.8,13211,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628611,2204000.00
07/09/2017 15:30,2,1.217,ACTIVE,213.06,344.76,59.959,1499628603,"201051344001230","219011344069620",28.33,27.80,0,332.13,385.93,34.9,31.8,0.283,760190.0,760190.0,13231,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628612,2204001.00
07/09/2017 15:30,2,1.230,ACTIVE,213.51,346.56,59.954,1499628603,"201051344000582","219011344069620",27.95,30.30,0,333.93,389.84,34.8,31.7,0.283,749488.8,749488.8,13201,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628613,2204002.00
07/09/2017 15:30,2,1.260,ACTIVE,212.61,345.06,59.959,1499628603,"201051344000955","219011344069620",28.27,30.00,0,330.33,387.44,36.1,32.9,0.292,769128.6,769128.6,13221,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628614,2204003.00
07/09/2017 15:30,2,0.805,ACTIVE,211.93,397.05,59.949,1499628603,"274151322000094","219011344069620",37.03,35.40,0,332.43,440.04,30.2,27.3,0.199,840712.7,840712.7,13453,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628615,2204004.00
07/09/2017 15:30,2,1.281,ACTIVE,212.83,345.36,59.954,1499628603,"201051344000579","219011344069620",28.59,29.50,0,333.93,388.64,37.1,33.9,0.292,778827.3,778827.3,13209,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628615,2204005.00
07/09/2017 15:30,2,1.248,ACTIVE,212.83,344.76,59.954,1499628603,"201051344000890","219011344069620",28.51,28.30,0,332.73,388.04,36.0,32.9,0.283,763161.3,763161.3,13220,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628616,2204006.00
07/09/2017 15:30,2,1.230,ACTIVE,213.29,346.26,59.944,1499628603,"201051344000438","219011344069620",28.53,29.30,0,333.03,389.24,35.6,32.4,0.292,765666.2,765666.2,13207,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628617,2204007.00
07/09/2017 15:30,2,1.266,ACTIVE,213.29,342.95,59.954,1499628603,"201051344000417","219011344069620",18.15,28.00,0,333.63,371.81,23.3,20.6,0.181,692782.1,692782.1,13234,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628618,2204008.00
07/09/2017 15:30,2,1.191,ACTIVE,211.48,340.25,59.954,1499628603,"274151322000083","219011344069620",27.73,33.80,0,330.63,373.31,33.4,30.3,0.234,1010547.6,1010547.6,13127,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628619,2204009.00
07/09/2017 15:30,2,1.246,ACTIVE,211.93,346.56,59.949,1499628603,"274151322000076","219011344069620",28.63,35.60,0,333.33,376.62,36.1,33.0,0.261,1078340.1,1078340.1,13134,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628620,2204010.00
07/09/2017 15:30,2,1.258,ACTIVE,212.61,344.45,59.949,1499628603,"201051344000868","219011344069620",28.03,29.50,0,332.43,387.14,35.8,32.6,0.278,759068.7,759068.7,13223,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628621,2204011.00
07/09/2017 15:30,2,1.230,ACTIVE,211.48,342.95,59.944,1499628603,"274151322000095","219011344069620",28.29,33.80,0,329.73,376.01,35.2,32.1,0.239,1067950.2,1067950.2,13143,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628622,2204012.00
07/09/2017 15:30,2,1.244,ACTIVE,212.83,342.95,59.970,1499628603,"201051344000988","219011344069620",18.25,29.50,0,333.33,373.61,23.0,20.2,0.186,665210.0,665210.0,13204,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628623,2204013.00
07/09/2017 15:30,2,1.232,ACTIVE,213.29,345.06,59.959,1499628603,"201051344001025","219011344069620",28.55,30.50,0,334.24,388.94,35.6,32.5,0.283,765923.4,765923.4,13214,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628624,2204014.00
07/09/2017 15:30,2,1.211,ACTIVE,213.06,344.76,59.949,1499628603,"201051344000458","219011344069620",28.45,31.50,0,333.63,387.44,34.9,31.8,0.287,770536.2,770536.2,13193,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628624,2204015.00
07/09/2017 15:30,2,1.223,ACTIVE,213.51,345.96,59.954,1499628603,"201051344000853","219011344069620",28.25,30.80,0,334.24,388.34,35.0,31.9,0.292,771605.2,771605.2,13210,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628625,2204016.00
07/09/2017 15:30,2,1.191,ACTIVE,213.29,346.26,59.907,1499628603,"201051344000685","219011344069620",28.29,28.00,0,332.13,388.04,34.2,31.1,0.292,765548.0,765548.0,13234,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628626,2204017.00
07/09/2017 15:30,2,1.184,ACTIVE,213.06,346.26,59.954,1499628603,"201051344000917","219011344069620",28.41,31.30,0,333.33,388.34,34.1,31.0,0.274,762210.5,762210.5,13221,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628627,2204018.00
07/09/2017 15:30,2,1.186,ACTIVE,213.29,345.66,59.912,1499628603,"201051344001145","219011344069620",28.59,28.30,0,334.54,388.04,34.4,31.2,0.274,770205.0,770205.0,13217,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628628,2204019.00
07/09/2017 15:30,2,1.217,ACTIVE,213.29,345.66,59.922,1499628603,"201051344000651","219011344069620",28.09,31.50,0,334.84,388.94,34.6,31.5,0.278,758995.9,758995.9,13214,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628629,2204020.00
07/09/2017 15:30,2,1.135,ACTIVE,211.03,339.34,59.954,1499628603,"274151322000088","219011344069620",27.47,34.50,0,330.93,372.41,31.6,28.6,0.212,969346.0,969346.0,13124,0,0,0,L,1151911521,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628630,2204021.00
07/09/2017 15:30,2,0.752,ACTIVE,212.16,420.20,59.933,1499628603,"274151322000068","219011344069620",38.96,36.50,0,333.03,441.84,29.4,26.5,0.190,841345.4,841345.4,13467,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628631,2204022.00
07/09/2017 15:30,2,1.242,ACTIVE,213.06,344.76,59.933,1499628603,"201051344001135","219011344069620",28.33,31.00,0,333.93,387.74,35.7,32.5,0.287,754460.4,754460.4,13198,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628632,2204023.00
07/09/2017 15:30,2,1.230,ACTIVE,212.38,344.76,59.981,1499628603,"201051344000594","219011344069620",28.49,29.50,0,329.13,387.14,35.5,32.4,0.292,773658.0,773658.0,13206,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628633,2204024.00
07/09/2017 15:30,2,1.227,ACTIVE,213.29,344.76,60.002,1499628603,"201051344001203","219011344069620",28.07,29.80,0,334.84,389.54,34.9,31.8,0.283,764059.4,764059.4,13239,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628634,2204025.00
07/09/2017 15:30,2,1.148,ACTIVE,211.48,344.45,59.933,1499628603,"274151322000054","219011344069620",27.15,35.40,0,331.23,372.71,31.5,28.5,0.212,986061.4,986061.4,13106,0,0,0,L,1151911521,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628635,2204026.00
07/09/2017 15:30,2,1.223,ACTIVE,213.06,343.55,59.949,1499628603,"201051344000867","219011344069620",28.45,31.30,0,332.43,386.23,35.2,32.1,0.274,757849.5,757849.5,13240,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628636,2204027.00
07/09/2017 15:30,2,1.170,ACTIVE,213.51,346.26,59.944,1499628603,"201051344001093","219011344069620",28.35,29.30,0,333.03,388.34,33.6,30.5,0.265,762153.6,762153.6,13231,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628636,2204028.00
07/09/2017 15:30,2,1.207,ACTIVE,212.83,344.76,59.949,1499628603,"201051344000900","219011344069620",28.29,30.00,0,332.13,388.04,34.6,31.5,0.278,779478.7,779478.7,13226,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628638,2204029.00
07/09/2017 15:30,2,1.193,ACTIVE,213.06,345.06,59.949,1499628603,"201051344000648","219011344069620",28.13,29.50,0,333.63,388.34,34.0,30.9,0.283,767161.5,767161.5,13208,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628639,2204030.00
07/09/2017 15:30,2,1.207,ACTIVE,213.06,344.76,59.954,1499628603,"201051344000569","219011344069620",28.19,31.00,0,333.33,387.14,34.5,31.4,0.278,781507.2,781507.2,13184,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628640,2204031.00
07/09/2017 15:30,2,1.221,ACTIVE,212.83,344.45,59.944,1499628603,"201051344000983","219011344069620",28.39,31.50,0,333.33,387.74,35.1,32.0,0.287,772113.9,772113.9,13214,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628640,2204032.00
07/09/2017 15:30,2,1.207,ACTIVE,213.06,344.76,59.949,1499628603,"201051344001158","219011344069620",28.21,30.30,0,333.63,387.44,34.5,31.4,0.287,756814.7,756814.7,13213,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628641,2204033.00
07/09/2017 15:30,2,1.180,ACTIVE,213.29,346.26,59.954,1499628603,"201051344000576","219011344069620",28.09,30.00,0,334.24,387.74,33.6,30.5,0.274,771354.5,771354.5,13214,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628642,2204034.00
07/09/2017 15:30,2,1.131,ACTIVE,211.48,339.65,59.949,1499628603,"274151322000087","219011344069620",27.45,45.30,0,330.93,371.21,31.4,28.4,0.199,960233.3,960233.3,13307,0,0,0,L,1151911521,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499628643,2204035.00
07/09/2017 15:45,2,2.590,ACTIVE,214.87,359.18,60.012,1499629503,"201051344000645","219011344069620",28.98,30.30,0,331.53,388.94,76.0,71.5,0.632,770305.9,770305.9,13197,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629504,2204036.00
07/09/2017 15:45,2,2.504,ACTIVE,212.61,360.38,59.975,1499629503,"274151322000085","219011344069620",27.99,33.50,0,329.73,373.91,71.0,66.6,0.495,981554.2,981554.2,13114,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629505,2204037.00
07/09/2017 15:45,2,2.621,ACTIVE,214.41,360.99,59.944,1499629503,"201051344000633","219011344069620",29.14,29.00,0,331.23,389.84,77.4,72.8,0.667,757149.5,757149.5,13247,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629506,2204038.00
07/09/2017 15:45,2,2.607,ACTIVE,214.87,359.18,59.949,1499629503,"201051344000469","219011344069620",29.22,28.50,0,330.03,389.84,77.2,72.6,0.663,760668.6,760668.6,13219,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629507,2204039.00
07/09/2017 15:45,2,2.576,ACTIVE,214.19,359.48,59.975,1499629503,"201051344000646","219011344069620",29.40,28.00,0,330.63,389.84,76.6,72.0,0.650,755651.9,755651.9,13211,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629508,2204040.00
07/09/2017 15:45,2,2.568,ACTIVE,211.93,346.86,59.970,1499629503,"274151322000052","219011344069620",28.73,33.80,0,329.73,375.71,74.7,70.2,0.513,1020849.4,1020849.4,13124,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629509,2204041.00
07/09/2017 15:45,2,2.691,ACTIVE,214.87,361.29,59.922,1499629503,"201051344000585","219011344069620",28.90,28.80,0,332.43,391.34,78.8,74.1,0.654,768674.6,768674.6,13212,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629510,2204042.00
07/09/2017 15:45,2,2.584,ACTIVE,213.96,358.28,59.970,1499629503,"201051344001230","219011344069620",29.28,27.00,0,330.63,387.74,76.7,72.1,0.645,760198.3,760198.3,13232,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629511,2204043.00
07/09/2017 15:45,2,2.574,ACTIVE,215.09,360.69,60.018,1499629503,"201051344000582","219011344069620",29.08,29.30,0,331.83,394.65,75.9,71.3,0.623,749497.1,749497.1,13202,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629512,2204044.00
07/09/2017 15:45,2,2.621,ACTIVE,213.96,360.08,59.981,1499629503,"201051344000955","219011344069620",29.08,28.80,0,331.23,389.54,77.2,72.6,0.658,769137.1,769137.1,13222,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629512,2204045.00
07/09/2017 15:45,2,1.727,ACTIVE,212.38,409.68,59.975,1499629503,"274151322000094","219011344069620",38.01,34.50,0,333.33,449.35,66.7,62.4,0.468,840719.8,840719.8,13454,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629513,2204046.00
07/09/2017 15:45,2,2.633,ACTIVE,214.64,360.08,60.002,1499629503,"201051344000579","219011344069620",29.56,28.00,0,331.53,390.44,78.8,74.1,0.658,778836.1,778836.1,13210,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629514,2204047.00
07/09/2017 15:45,2,2.633,ACTIVE,214.19,358.88,59.975,1499629503,"201051344000890","219011344069620",29.04,27.30,0,330.93,389.84,77.5,72.9,0.636,763169.9,763169.9,13221,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629515,2204048.00
07/09/2017 15:45,2,2.596,ACTIVE,214.64,360.08,59.949,1499629503,"201051344000438","219011344069620",29.30,28.30,0,332.43,393.45,77.1,72.5,0.654,765674.7,765674.7,13208,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629516,2204049.00
07/09/2017 15:45,2,2.594,ACTIVE,214.41,353.17,60.002,1499629503,"201051344000417","219011344069620",19.08,27.00,0,331.83,373.01,50.2,46.5,0.420,692787.5,692787.5,13235,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629517,2204050.00
07/09/2017 15:45,2,2.539,ACTIVE,211.48,363.39,59.986,1499629503,"274151322000083","219011344069620",28.82,32.80,0,330.03,374.81,74.2,69.6,0.535,1010555.6,1010555.6,13128,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629518,2204051.00
07/09/2017 15:45,2,2.666,ACTIVE,212.61,346.56,59.975,1499629503,"274151322000076","219011344069620",29.62,34.80,0,330.93,378.72,80.0,75.3,0.309,1078348.9,1078348.9,13135,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629519,2204052.00
07/09/2017 15:45,2,2.643,ACTIVE,213.74,358.28,60.007,1499629503,"201051344000868","219011344069620",28.86,28.50,0,330.63,388.64,77.3,72.7,0.636,759077.3,759077.3,13224,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629520,2204053.00
07/09/2017 15:45,2,2.660,ACTIVE,212.16,361.59,59.970,1499629503,"274151322000095","219011344069620",29.30,33.00,0,328.52,377.52,79.0,74.3,0.535,1067958.8,1067958.8,13144,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629521,2204054.00
07/09/2017 15:45,2,2.643,ACTIVE,214.64,354.07,59.975,1499629503,"201051344000988","219011344069620",18.92,28.00,0,331.23,374.81,50.7,47.0,0.420,665215.4,665215.4,13205,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629521,2204055.00
07/09/2017 15:45,2,2.656,ACTIVE,214.64,359.78,59.970,1499629503,"201051344001025","219011344069620",28.96,29.00,0,331.83,390.74,78.0,73.3,0.636,765932.1,765932.1,13215,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629522,2204056.00
07/09/2017 15:45,2,2.582,ACTIVE,214.64,359.78,59.944,1499629503,"201051344000458","219011344069620",29.08,30.30,0,332.43,389.24,76.1,71.5,0.654,770544.7,770544.7,13194,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629523,2204057.00
07/09/2017 15:45,2,2.592,ACTIVE,215.09,360.38,59.975,1499629503,"201051344000853","219011344069620",29.14,29.50,0,333.03,391.04,76.5,72.0,0.654,771613.8,771613.8,13211,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629524,2204058.00
07/09/2017 15:45,2,2.582,ACTIVE,214.41,359.78,59.981,1499629503,"201051344000685","219011344069620",29.14,27.00,0,332.13,392.85,76.3,71.7,0.658,765556.4,765556.4,13235,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629525,2204059.00
07/09/2017 15:45,2,2.547,ACTIVE,214.87,360.08,59.981,1499629503,"201051344000917","219011344069620",29.56,29.50,0,331.53,390.44,76.3,71.7,0.641,762218.9,762218.9,13222,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629526,2204060.00
07/09/2017 15:45,2,2.564,ACTIVE,214.19,359.18,59.928,1499629503,"201051344001145","219011344069620",29.52,27.30,0,333.33,392.85,76.7,72.1,0.636,770213.5,770213.5,13218,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629527,2204061.00
07/09/2017 15:45,2,2.588,ACTIVE,214.87,360.69,59.986,1499629503,"201051344000651","219011344069620",29.26,30.00,0,333.33,394.35,76.8,72.2,0.623,759004.5,759004.5,13215,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629528,2204062.00
07/09/2017 15:45,2,2.467,ACTIVE,211.48,345.36,59.981,1499629503,"274151322000088","219011344069620",28.47,33.00,0,329.13,373.91,71.2,66.7,0.486,969353.7,969353.7,13125,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629529,2204063.00
07/09/2017 15:45,2,1.730,ACTIVE,212.38,419.00,59.965,1499629503,"274151322000068","219011344069620",37.95,35.20,0,333.93,459.27,66.8,62.5,0.464,841352.8,841352.8,13468,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629530,2204064.00
07/09/2017 15:45,2,2.604,ACTIVE,214.41,358.88,59.981,1499629503,"201051344001135","219011344069620",29.20,29.50,0,332.13,392.55,77.0,72.4,0.632,754469.2,754469.2,13199,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629531,2204065.00
07/09/2017 15:45,2,2.621,ACTIVE,213.74,357.38,59.986,1499629503,"201051344000594","219011344069620",29.30,28.30,0,330.03,388.64,77.8,73.2,0.641,773666.9,773666.9,13207,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629532,2204066.00
07/09/2017 15:45,2,2.619,ACTIVE,214.87,360.08,60.018,1499629503,"201051344001203","219011344069620",29.08,28.80,0,333.03,391.34,77.2,72.6,0.645,764068.1,764068.1,13240,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629533,2204067.00
07/09/2017 15:45,2,2.480,ACTIVE,212.16,359.78,60.023,1499629503,"274151322000054","219011344069620",28.29,34.30,0,329.13,374.51,71.0,66.6,0.477,986069.2,986069.2,13107,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629534,2204068.00
07/09/2017 15:45,2,2.615,ACTIVE,214.19,357.68,59.986,1499629503,"201051344000867","219011344069620",29.10,30.00,0,330.93,388.04,77.0,72.4,0.632,757858.4,757858.4,13241,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629535,2204069.00
07/09/2017 15:45,2,2.576,ACTIVE,214.64,360.08,59.928,1499629503,"201051344001093","219011344069620",29.04,28.30,0,331.83,394.65,75.8,71.2,0.619,762162.2,762162.2,13232,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629536,2204070.00
07/09/2017 15:45,2,2.590,ACTIVE,214.64,358.88,59.986,1499629503,"201051344000900","219011344069620",29.14,29.00,0,331.53,389.54,76.5,71.9,0.636,779487.4,779487.4,13227,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629537,2204071.00
07/09/2017 15:45,2,2.553,ACTIVE,214.64,358.88,60.018,1499629503,"201051344000648","219011344069620",28.90,28.50,0,331.53,388.94,74.8,70.3,0.632,767170.1,767170.1,13209,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629538,2204072.00
07/09/2017 15:45,2,2.592,ACTIVE,214.41,358.88,59.986,1499629503,"201051344000569","219011344069620",28.90,29.80,0,331.53,389.24,75.9,71.3,0.636,781516.0,781516.0,13185,0,0,0,L,1122011218,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629539,2204073.00
07/09/2017 15:45,2,2.617,ACTIVE,214.64,359.48,59.986,1499629503,"201051344000983","219011344069620",28.67,30.00,0,330.93,389.54,76.0,71.5,0.650,772122.8,772122.8,13215,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629540,2204074.00
07/09/2017 15:45,2,2.543,ACTIVE,214.64,359.18,59.991,1499629503,"201051344001158","219011344069620",29.50,28.80,0,331.83,389.84,76.0,71.4,0.645,756823.5,756823.5,13214,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629540,2204075.00
07/09/2017 15:45,2,2.559,ACTIVE,214.87,360.69,60.018,1499629503,"201051344000576","219011344069620",28.78,29.00,0,331.83,389.54,74.6,70.1,0.628,771363.1,771363.1,13215,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629541,2204076.00
07/09/2017 15:45,2,2.463,ACTIVE,211.93,357.08,59.986,1499629503,"274151322000087","219011344069620",28.59,43.00,0,328.52,373.31,71.3,66.9,0.451,960241.3,960241.3,13308,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499629542,2204077.00
07/09/2017 16:00,2,1.693,ACTIVE,214.19,350.17,60.007,1499630403,"201051344000645","219011344069620",28.31,29.50,0,333.63,389.84,48.5,44.9,0.402,770319.2,770319.2,13198,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630404,2204078.00
07/09/2017 16:00,2,1.617,ACTIVE,212.16,342.95,60.012,1499630403,"274151322000085","219011344069620",27.67,32.80,0,333.33,373.61,45.3,41.8,0.305,981566.6,981566.6,13115,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630405,2204079.00
07/09/2017 16:00,2,1.703,ACTIVE,213.96,350.77,59.996,1499630403,"201051344000633","219011344069620",28.71,28.50,0,331.83,390.44,49.5,45.9,0.420,757163.1,757163.1,13248,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630406,2204080.00
07/09/2017 16:00,2,1.695,ACTIVE,213.96,350.77,60.049,1499630403,"201051344000469","219011344069620",28.77,27.80,0,333.93,390.44,49.4,45.7,0.420,760682.1,760682.1,13220,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630407,2204081.00
07/09/2017 16:00,2,1.703,ACTIVE,213.29,350.47,59.996,1499630403,"201051344000646","219011344069620",28.37,27.50,0,332.73,390.44,49.0,45.4,0.411,755665.3,755665.3,13212,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630408,2204082.00
07/09/2017 16:00,2,1.666,ACTIVE,211.93,348.96,59.991,1499630403,"274151322000052","219011344069620",28.25,33.00,0,333.03,375.11,47.6,44.1,0.327,1020862.5,1020862.5,13125,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630409,2204083.00
07/09/2017 16:00,2,1.752,ACTIVE,213.96,351.37,59.949,1499630403,"201051344000585","219011344069620",28.45,28.50,0,334.54,391.04,50.6,46.9,0.411,768688.4,768688.4,13213,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630410,2204084.00
07/09/2017 16:00,2,1.688,ACTIVE,213.29,348.36,59.986,1499630403,"201051344001230","219011344069620",28.61,26.50,0,331.83,388.94,48.9,45.3,0.407,760211.7,760211.7,13233,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630411,2204085.00
07/09/2017 16:00,2,1.658,ACTIVE,214.19,351.07,59.938,1499630403,"201051344000582","219011344069620",28.69,28.80,0,335.14,391.04,48.2,44.6,0.398,749510.3,749510.3,13203,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630412,2204086.00
07/09/2017 16:00,2,1.707,ACTIVE,213.06,349.56,60.002,1499630403,"201051344000955","219011344069620",28.65,28.50,0,333.33,390.14,49.5,45.9,0.420,769150.7,769150.7,13223,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630412,2204087.00
07/09/2017 16:00,2,1.090,ACTIVE,212.38,410.88,60.002,1499630403,"274151322000094","219011344069620",38.19,34.00,0,389.84,440.64,41.9,38.5,0.287,840731.3,840731.3,13455,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630413,2204088.00
07/09/2017 16:00,2,1.723,ACTIVE,213.74,350.77,59.944,1499630403,"201051344000579","219011344069620",28.98,27.80,0,334.54,391.64,50.6,46.9,0.411,778850.0,778850.0,13211,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630414,2204089.00
07/09/2017 16:00,2,1.721,ACTIVE,213.51,349.56,60.002,1499630403,"201051344000890","219011344069620",28.55,26.80,0,333.03,391.04,49.8,46.1,0.398,763183.5,763183.5,13222,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630415,2204090.00
07/09/2017 16:00,2,1.668,ACTIVE,213.74,350.77,59.996,1499630403,"201051344000438","219011344069620",29.08,27.80,0,334.84,391.34,49.2,45.5,0.411,765688.2,765688.2,13209,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630416,2204091.00
07/09/2017 16:00,2,1.693,ACTIVE,213.51,346.26,60.023,1499630403,"201051344000417","219011344069620",18.71,27.00,0,334.24,374.51,32.1,29.1,0.265,692796.1,692796.1,13236,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630417,2204092.00
07/09/2017 16:00,2,1.627,ACTIVE,212.16,345.96,60.012,1499630403,"274151322000083","219011344069620",28.35,32.00,0,332.43,374.81,46.7,43.2,0.331,1010568.4,1010568.4,13129,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630418,2204093.00
07/09/2017 16:00,2,1.725,ACTIVE,212.38,345.36,59.991,1499630403,"274151322000076","219011344069620",28.94,33.00,0,329.13,376.62,50.5,46.8,0.358,1078362.8,1078362.8,13136,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630419,2204094.00
07/09/2017 16:00,2,1.725,ACTIVE,213.51,349.56,59.949,1499630403,"201051344000868","219011344069620",28.19,28.30,0,333.93,389.24,49.2,45.6,0.402,759090.8,759090.8,13225,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630420,2204095.00
07/09/2017 16:00,2,1.705,ACTIVE,211.93,344.15,59.986,1499630403,"274151322000095","219011344069620",28.75,32.00,0,331.83,376.62,49.7,46.0,0.340,1067972.5,1067972.5,13145,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630421,2204096.00
07/09/2017 16:00,2,1.699,ACTIVE,213.74,347.46,59.991,1499630403,"201051344000988","219011344069620",18.61,27.80,0,335.14,376.01,32.0,29.0,0.270,665224.0,665224.0,13206,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630422,2204097.00
07/09/2017 16:00,2,1.691,ACTIVE,213.51,349.86,60.002,1499630403,"201051344001025","219011344069620",28.84,28.50,0,334.24,391.04,49.4,45.8,0.398,765945.6,765945.6,13216,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630422,2204098.00
07/09/2017 16:00,2,1.639,ACTIVE,213.74,349.26,59.996,1499630403,"201051344000458","219011344069620",29.02,29.80,0,335.14,389.24,48.2,44.6,0.411,770557.9,770557.9,13195,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630423,2204099.00
07/09/2017 16:00,2,1.660,ACTIVE,214.19,351.37,59.991,1499630403,"201051344000853","219011344069620",28.80,29.00,0,336.04,391.64,48.5,44.9,0.411,771627.1,771627.1,13212,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630424,2204100.00
07/09/2017 16:00,2,1.635,ACTIVE,213.51,350.17,59.981,1499630403,"201051344000685","219011344069620",29.02,26.80,0,332.73,390.74,48.0,44.5,0.420,765569.6,765569.6,13236,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630425,2204101.00
07/09/2017 16:00,2,1.660,ACTIVE,213.96,351.07,59.991,1499630403,"201051344000917","219011344069620",28.65,29.30,0,334.54,390.74,48.2,44.6,0.398,762232.2,762232.2,13223,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630426,2204102.00
07/09/2017 16:00,2,1.680,ACTIVE,213.74,349.56,59.975,1499630403,"201051344001145","219011344069620",28.49,26.80,0,335.14,389.84,48.5,44.9,0.398,770226.8,770226.8,13219,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630427,2204103.00
07/09/2017 16:00,2,1.672,ACTIVE,213.74,351.37,60.012,1499630403,"201051344000651","219011344069620",28.59,29.80,0,335.14,391.34,48.4,44.8,0.398,759017.8,759017.8,13216,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630428,2204104.00
07/09/2017 16:00,2,1.588,ACTIVE,212.16,345.96,59.991,1499630403,"274151322000088","219011344069620",27.77,32.40,0,332.73,373.31,44.7,41.2,0.305,969366.0,969366.0,13126,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630429,2204105.00
07/09/2017 16:00,2,1.104,ACTIVE,213.06,403.67,59.981,1499630403,"274151322000068","219011344069620",37.69,34.80,0,384.43,444.85,42.1,38.7,0.283,841364.4,841364.4,13469,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630430,2204106.00
07/09/2017 16:00,2,1.701,ACTIVE,213.29,348.96,59.991,1499630403,"201051344001135","219011344069620",28.55,29.00,0,334.54,390.74,49.2,45.6,0.402,754482.7,754482.7,13200,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630431,2204107.00
07/09/2017 16:00,2,1.678,ACTIVE,213.29,349.26,59.991,1499630403,"201051344000594","219011344069620",29.10,27.80,0,331.83,389.84,49.4,45.8,0.407,773680.5,773680.5,13208,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630432,2204108.00
07/09/2017 16:00,2,1.680,ACTIVE,213.96,349.56,59.986,1499630403,"201051344001203","219011344069620",28.75,28.30,0,335.74,391.04,48.9,45.3,0.407,764081.6,764081.6,13241,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630432,2204109.00
07/09/2017 16:00,2,1.598,ACTIVE,211.93,343.85,59.981,1499630403,"274151322000054","219011344069620",27.69,33.00,0,332.73,374.21,44.8,41.3,0.301,986081.6,986081.6,13108,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630433,2204110.00
