ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 16:00,2,1.686,ACTIVE,213.74,349.56,59.986,1499630403,"201051344000867","219011344069620",28.63,29.30,0,333.03,388.94,48.9,45.2,0.393,757871.8,757871.8,13242,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630434,2204111.00
07/09/2017 16:00,2,1.641,ACTIVE,213.74,350.17,59.991,1499630403,"201051344001093","219011344069620",28.80,27.80,0,334.84,390.74,47.9,44.3,0.384,762175.4,762175.4,13233,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630435,2204112.00
07/09/2017 16:00,2,1.670,ACTIVE,213.74,350.17,59.991,1499630403,"201051344000900","219011344069620",28.53,28.50,0,334.54,389.84,48.3,44.7,0.393,779500.7,779500.7,13228,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630436,2204113.00
07/09/2017 16:00,2,1.656,ACTIVE,213.74,349.56,60.039,1499630403,"201051344000648","219011344069620",28.29,28.00,0,334.24,388.34,47.5,43.9,0.398,767183.2,767183.2,13210,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630437,2204114.00
07/09/2017 16:00,2,1.652,ACTIVE,213.74,349.86,59.954,1499630403,"201051344000569","219011344069620",28.67,29.00,0,333.63,389.84,48.0,44.4,0.398,781529.2,781529.2,13186,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630438,2204115.00
07/09/2017 16:00,2,1.664,ACTIVE,213.74,349.56,59.996,1499630403,"201051344000983","219011344069620",28.78,29.50,0,335.14,388.94,48.5,44.9,0.411,772136.1,772136.1,13216,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630439,2204116.00
07/09/2017 16:00,2,1.691,ACTIVE,213.51,348.96,60.007,1499630403,"201051344001158","219011344069620",28.03,28.30,0,334.84,390.14,48.0,44.4,0.402,756836.8,756836.8,13215,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630440,2204117.00
07/09/2017 16:00,2,1.619,ACTIVE,214.19,350.77,59.986,1499630403,"201051344000576","219011344069620",28.69,28.50,0,334.24,389.84,47.0,43.5,0.398,771376.0,771376.0,13216,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630441,2204118.00
07/09/2017 16:00,2,1.592,ACTIVE,212.16,343.85,59.986,1499630403,"274151322000087","219011344069620",27.75,42.30,0,333.03,372.41,44.8,41.3,0.283,960253.7,960253.7,13309,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499630442,2204119.00
07/09/2017 16:15,2,2.324,ACTIVE,214.64,354.67,60.002,1499631303,"201051344000645","219011344069620",28.23,29.50,0,320.11,389.84,66.5,62.2,0.548,770332.5,770332.5,13199,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631304,2204120.00
07/09/2017 16:15,2,2.221,ACTIVE,212.61,357.68,59.965,1499631303,"274151322000085","219011344069620",27.61,33.00,0,333.03,376.31,62.1,58.0,0.420,981579.1,981579.1,13116,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631305,2204121.00
07/09/2017 16:15,2,2.342,ACTIVE,214.41,357.08,59.959,1499631303,"201051344000633","219011344069620",28.51,28.80,0,317.70,390.44,67.6,63.4,0.583,757176.7,757176.7,13249,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631306,2204122.00
07/09/2017 16:15,2,2.336,ACTIVE,214.64,357.38,59.917,1499631303,"201051344000469","219011344069620",28.53,28.30,0,315.60,391.04,67.6,63.3,0.579,760695.7,760695.7,13221,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631307,2204123.00
07/09/2017 16:15,2,2.332,ACTIVE,213.51,355.88,59.996,1499631303,"201051344000646","219011344069620",28.47,28.00,0,319.81,390.14,67.3,63.0,0.570,755678.9,755678.9,13213,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631308,2204124.00
07/09/2017 16:15,2,2.293,ACTIVE,211.70,355.88,59.965,1499631303,"274151322000052","219011344069620",28.29,33.30,0,326.72,376.31,65.7,61.5,0.451,1020875.6,1020875.6,13126,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631309,2204125.00
07/09/2017 16:15,2,2.410,ACTIVE,214.41,356.48,59.975,1499631303,"201051344000585","219011344069620",28.39,29.00,0,316.80,390.74,69.3,64.9,0.575,768702.4,768702.4,13214,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631310,2204126.00
07/09/2017 16:15,2,2.312,ACTIVE,213.74,354.37,60.028,1499631303,"201051344001230","219011344069620",28.71,27.30,0,320.11,388.04,67.3,63.0,0.557,760225.2,760225.2,13234,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631311,2204127.00
07/09/2017 16:15,2,2.299,ACTIVE,214.64,357.08,59.954,1499631303,"201051344000582","219011344069620",28.69,29.30,0,316.50,391.34,66.8,62.6,0.557,749523.7,749523.7,13204,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631312,2204128.00
07/09/2017 16:15,2,2.328,ACTIVE,213.74,355.28,59.965,1499631303,"201051344000955","219011344069620",28.96,28.80,0,317.70,389.54,68.3,64.0,0.579,769164.4,769164.4,13224,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631313,2204129.00
07/09/2017 16:15,2,1.512,ACTIVE,212.16,425.01,59.949,1499631303,"274151322000094","219011344069620",38.70,34.30,0,333.03,440.64,59.0,55.0,0.415,840743.0,840743.0,13456,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631314,2204130.00
07/09/2017 16:15,2,2.379,ACTIVE,214.41,357.08,59.991,1499631303,"201051344000579","219011344069620",28.92,28.30,0,317.70,390.14,69.7,65.3,0.579,778864.0,778864.0,13212,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631315,2204131.00
07/09/2017 16:15,2,2.379,ACTIVE,213.74,355.28,59.970,1499631303,"201051344000890","219011344069620",28.61,27.50,0,318.30,390.74,69.0,64.7,0.566,763197.3,763197.3,13223,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631316,2204132.00
07/09/2017 16:15,2,2.350,ACTIVE,214.41,357.38,59.996,1499631303,"201051344000438","219011344069620",28.75,28.00,0,315.00,391.04,68.5,64.2,0.579,765701.8,765701.8,13210,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631317,2204133.00
07/09/2017 16:15,2,2.312,ACTIVE,214.19,350.17,59.970,1499631303,"201051344000417","219011344069620",19.04,27.30,0,332.43,373.61,44.6,41.2,0.371,692804.9,692804.9,13237,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631318,2204134.00
07/09/2017 16:15,2,2.309,ACTIVE,212.38,359.78,59.959,1499631303,"274151322000083","219011344069620",28.23,32.40,0,327.62,376.62,66.0,61.8,0.477,1010581.5,1010581.5,13130,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631318,2204135.00
07/09/2017 16:15,2,2.424,ACTIVE,213.29,348.66,59.975,1499631303,"274151322000076","219011344069620",29.04,33.50,0,329.43,377.22,71.4,67.0,0.499,1078376.9,1078376.9,13137,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631319,2204136.00
07/09/2017 16:15,2,2.439,ACTIVE,213.96,356.48,59.981,1499631303,"201051344000868","219011344069620",28.01,28.50,0,317.70,389.24,69.2,64.9,0.570,759104.6,759104.6,13226,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631320,2204137.00
07/09/2017 16:15,2,2.418,ACTIVE,212.16,347.16,59.965,1499631303,"274151322000095","219011344069620",28.90,32.80,0,327.62,376.01,70.8,66.4,0.473,1067986.5,1067986.5,13146,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631321,2204138.00
07/09/2017 16:15,2,2.416,ACTIVE,214.64,352.57,59.996,1499631303,"201051344000988","219011344069620",18.57,28.50,0,332.13,375.41,45.5,42.0,0.384,665232.8,665232.8,13207,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631322,2204139.00
07/09/2017 16:15,2,2.422,ACTIVE,214.41,356.48,59.970,1499631303,"201051344001025","219011344069620",28.59,28.80,0,317.10,391.34,70.2,65.8,0.566,765959.5,765959.5,13217,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631323,2204140.00
07/09/2017 16:15,2,2.398,ACTIVE,214.41,356.78,59.986,1499631303,"201051344000458","219011344069620",28.33,29.80,0,318.30,390.44,68.8,64.5,0.588,770571.4,770571.4,13196,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631324,2204141.00
07/09/2017 16:15,2,2.395,ACTIVE,215.09,358.28,59.965,1499631303,"201051344000853","219011344069620",28.69,29.50,0,319.21,391.34,69.6,65.2,0.588,771640.7,771640.7,13213,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631325,2204142.00
07/09/2017 16:15,2,2.385,ACTIVE,214.19,357.08,59.965,1499631303,"201051344000685","219011344069620",28.63,27.30,0,318.00,390.14,69.2,64.8,0.610,765583.2,765583.2,13237,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631326,2204143.00
07/09/2017 16:15,2,2.377,ACTIVE,214.41,356.78,60.018,1499631303,"201051344000917","219011344069620",28.71,29.50,0,319.51,390.74,69.2,64.8,0.583,762245.7,762245.7,13224,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631326,2204144.00
07/09/2017 16:15,2,2.385,ACTIVE,213.96,356.78,59.917,1499631303,"201051344001145","219011344069620",28.84,27.30,0,319.21,390.74,69.7,65.4,0.579,770240.5,770240.5,13220,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631327,2204145.00
07/09/2017 16:15,2,2.434,ACTIVE,214.87,358.58,60.018,1499631303,"201051344000651","219011344069620",28.37,30.00,0,319.81,391.34,70.0,65.6,0.575,759031.4,759031.4,13217,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631328,2204146.00
07/09/2017 16:15,2,2.297,ACTIVE,211.93,353.17,59.954,1499631303,"274151322000088","219011344069620",27.99,32.60,0,332.43,376.62,65.1,60.9,0.446,969378.7,969378.7,13127,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631329,2204147.00
07/09/2017 16:15,2,1.584,ACTIVE,213.06,412.38,59.981,1499631303,"274151322000068","219011344069620",38.47,35.00,0,334.24,448.75,61.7,57.6,0.420,841376.2,841376.2,13470,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631330,2204148.00
07/09/2017 16:15,2,2.428,ACTIVE,213.96,356.78,59.949,1499631303,"201051344001135","219011344069620",28.82,29.50,0,318.30,390.44,70.9,66.5,0.570,754496.6,754496.6,13201,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631331,2204149.00
07/09/2017 16:15,2,2.457,ACTIVE,213.74,356.48,59.917,1499631303,"201051344000594","219011344069620",28.69,28.30,0,318.30,388.64,71.5,67.0,0.592,773694.4,773694.4,13209,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631332,2204150.00
07/09/2017 16:15,2,2.465,ACTIVE,214.41,356.18,59.965,1499631303,"201051344001203","219011344069620",28.47,28.80,0,317.10,391.94,71.0,66.6,0.592,764095.4,764095.4,13242,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631333,2204151.00
07/09/2017 16:15,2,2.336,ACTIVE,212.38,349.56,59.970,1499631303,"274151322000054","219011344069620",27.77,33.50,0,330.63,376.92,65.7,61.5,0.442,986094.3,986094.3,13109,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631334,2204152.00
07/09/2017 16:15,2,2.457,ACTIVE,214.41,356.18,59.986,1499631303,"201051344000867","219011344069620",28.61,29.80,0,318.61,388.64,71.2,66.8,0.583,757885.6,757885.6,13243,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631335,2204153.00
07/09/2017 16:15,2,2.387,ACTIVE,214.64,358.58,59.938,1499631303,"201051344001093","219011344069620",28.88,28.30,0,319.51,390.44,69.9,65.5,0.566,762188.9,762188.9,13234,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631336,2204154.00
07/09/2017 16:15,2,2.422,ACTIVE,214.64,357.68,59.981,1499631303,"201051344000900","219011344069620",29.00,28.80,0,319.21,390.44,71.1,66.7,0.588,779514.4,779514.4,13229,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631337,2204155.00
07/09/2017 16:15,2,2.383,ACTIVE,214.64,357.38,59.965,1499631303,"201051344000648","219011344069620",28.90,28.00,0,317.40,390.44,69.8,65.4,0.592,767196.6,767196.6,13211,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631338,2204156.00
07/09/2017 16:15,2,2.453,ACTIVE,214.87,357.68,59.901,1499631303,"201051344000569","219011344069620",28.57,29.50,0,318.30,390.44,71.0,66.6,0.597,781542.8,781542.8,13187,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631338,2204157.00
07/09/2017 16:15,2,2.471,ACTIVE,214.87,358.58,59.928,1499631303,"201051344000983","219011344069620",28.57,30.00,0,319.51,390.74,71.5,67.1,0.610,772149.9,772149.9,13217,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631339,2204158.00
07/09/2017 16:15,2,2.488,ACTIVE,214.64,357.38,59.959,1499631303,"201051344001158","219011344069620",28.29,28.80,0,317.70,390.14,71.3,66.9,0.601,756850.5,756850.5,13216,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631340,2204159.00
07/09/2017 16:15,2,2.408,ACTIVE,215.09,357.98,59.959,1499631303,"201051344000576","219011344069620",28.78,29.00,0,320.41,391.04,70.2,65.8,0.592,771389.5,771389.5,13217,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631341,2204160.00
07/09/2017 16:15,2,2.352,ACTIVE,212.38,349.26,59.959,1499631303,"274151322000087","219011344069620",28.11,43.00,0,331.83,374.81,67.0,62.7,0.415,960266.5,960266.5,13310,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499631342,2204161.00
07/09/2017 16:30,2,0.914,ACTIVE,213.06,342.65,59.991,1499632203,"201051344000645","219011344069620",27.91,28.80,0,333.33,385.93,25.9,23.1,0.203,770342.7,770342.7,13200,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632204,2204162.00
07/09/2017 16:30,2,0.852,ACTIVE,211.70,341.75,59.986,1499632203,"274151322000085","219011344069620",27.17,32.60,0,332.13,371.21,23.4,20.7,0.150,981588.4,981588.4,13117,0,0,0,L,1151911521,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632205,2204163.00
07/09/2017 16:30,2,0.936,ACTIVE,213.06,343.25,59.986,1499632203,"201051344000633","219011344069620",27.97,28.50,0,332.43,386.53,26.6,23.7,0.217,757187.0,757187.0,13250,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632206,2204164.00
07/09/2017 16:30,2,0.930,ACTIVE,213.06,341.75,60.007,1499632203,"201051344000469","219011344069620",28.25,28.00,0,330.33,386.53,26.6,23.8,0.221,760706.0,760706.0,13222,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632207,2204165.00
07/09/2017 16:30,2,0.938,ACTIVE,212.83,343.25,59.975,1499632203,"201051344000646","219011344069620",27.83,28.30,0,332.13,386.53,26.4,23.6,0.208,755689.1,755689.1,13214,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632208,2204166.00
07/09/2017 16:30,2,0.895,ACTIVE,211.70,341.45,59.986,1499632203,"274151322000052","219011344069620",27.93,32.60,0,330.93,372.41,25.2,22.4,0.159,1020885.6,1020885.6,13127,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632209,2204167.00
07/09/2017 16:30,2,0.982,ACTIVE,213.51,343.55,59.986,1499632203,"201051344000585","219011344069620",28.23,29.00,0,333.33,386.83,28.1,25.2,0.208,768713.0,768713.0,13215,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632210,2204168.00
07/09/2017 16:30,2,0.912,ACTIVE,212.83,341.45,59.933,1499632203,"201051344001230","219011344069620",27.95,27.30,0,330.33,384.13,25.9,23.1,0.203,760235.2,760235.2,13235,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632211,2204169.00
07/09/2017 16:30,2,0.916,ACTIVE,213.51,343.25,59.991,1499632203,"201051344000582","219011344069620",27.95,29.00,0,333.33,387.14,25.9,23.1,0.199,749533.7,749533.7,13205,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632211,2204170.00
07/09/2017 16:30,2,0.959,ACTIVE,212.61,342.35,59.996,1499632203,"201051344000955","219011344069620",28.03,28.80,0,332.73,385.03,27.3,24.4,0.212,769174.7,769174.7,13225,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632213,2204171.00
07/09/2017 16:30,2,0.596,ACTIVE,211.48,394.95,59.975,1499632203,"274151322000094","219011344069620",37.03,34.00,0,377.82,439.43,22.4,19.7,0.150,840751.7,840751.7,13457,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632213,2204172.00
07/09/2017 16:30,2,0.994,ACTIVE,212.83,342.35,59.991,1499632203,"201051344000579","219011344069620",28.13,28.30,0,331.23,387.14,28.4,25.5,0.217,778874.5,778874.5,13213,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632214,2204173.00
07/09/2017 16:30,2,0.975,ACTIVE,213.06,341.75,59.986,1499632203,"201051344000890","219011344069620",27.91,27.30,0,333.33,385.93,27.6,24.7,0.203,763207.6,763207.6,13224,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632215,2204174.00
07/09/2017 16:30,2,0.947,ACTIVE,213.29,343.25,60.002,1499632203,"201051344000438","219011344069620",28.23,28.00,0,333.93,386.83,27.1,24.2,0.212,765712.1,765712.1,13211,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632216,2204175.00
07/09/2017 16:30,2,0.986,ACTIVE,213.06,340.25,59.991,1499632203,"201051344000417","219011344069620",17.97,27.30,0,332.73,370.00,18.0,15.5,0.133,692811.4,692811.4,13238,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632217,2204176.00
07/09/2017 16:30,2,0.904,ACTIVE,211.48,338.44,60.012,1499632203,"274151322000083","219011344069620",27.83,31.80,0,330.63,372.11,25.5,22.7,0.177,1010591.1,1010591.1,13131,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632218,2204177.00
07/09/2017 16:30,2,0.959,ACTIVE,212.16,339.04,59.981,1499632203,"274151322000076","219011344069620",28.47,32.60,0,333.33,375.71,27.7,24.8,0.190,1078387.4,1078387.4,13138,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632219,2204178.00
07/09/2017 16:30,2,0.984,ACTIVE,212.83,342.35,59.949,1499632203,"201051344000868","219011344069620",28.15,28.00,0,330.93,385.63,28.1,25.2,0.217,759114.8,759114.8,13227,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632220,2204179.00
07/09/2017 16:30,2,0.959,ACTIVE,211.48,342.95,59.954,1499632203,"274151322000095","219011344069620",28.03,32.00,0,330.03,374.21,27.2,24.3,0.168,1067996.7,1067996.7,13147,0,0,0,L,1151911521,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632221,2204180.00
07/09/2017 16:30,2,0.979,ACTIVE,212.83,341.75,59.981,1499632203,"201051344000988","219011344069620",18.07,28.30,0,332.13,372.41,17.9,15.4,0.150,665239.3,665239.3,13208,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632222,2204181.00
07/09/2017 16:30,2,0.992,ACTIVE,213.06,342.35,59.959,1499632203,"201051344001025","219011344069620",27.99,29.00,0,333.33,387.14,28.2,25.3,0.217,765969.7,765969.7,13218,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632222,2204182.00
07/09/2017 16:30,2,0.980,ACTIVE,212.83,342.05,59.986,1499632203,"201051344000458","219011344069620",27.91,29.30,0,332.43,385.93,27.7,24.8,0.230,770581.5,770581.5,13197,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632223,2204183.00
07/09/2017 16:30,2,0.986,ACTIVE,213.51,343.55,59.944,1499632203,"201051344000853","219011344069620",28.01,28.80,0,334.24,387.74,28.0,25.1,0.221,771650.8,771650.8,13214,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632224,2204184.00
07/09/2017 16:30,2,0.941,ACTIVE,213.51,344.15,60.007,1499632203,"201051344000685","219011344069620",28.07,27.30,0,333.93,386.23,26.8,23.9,0.230,765593.1,765593.1,13238,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632225,2204185.00
07/09/2017 16:30,2,0.947,ACTIVE,213.29,343.25,59.970,1499632203,"201051344000917","219011344069620",28.21,29.50,0,332.73,386.23,27.1,24.2,0.203,762255.5,762255.5,13225,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632226,2204186.00
07/09/2017 16:30,2,0.965,ACTIVE,213.29,343.85,59.975,1499632203,"201051344001145","219011344069620",28.05,27.30,0,333.93,385.63,27.5,24.6,0.212,770250.4,770250.4,13221,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632227,2204187.00
07/09/2017 16:30,2,0.979,ACTIVE,213.51,344.15,59.996,1499632203,"201051344000651","219011344069620",27.97,29.50,0,334.24,387.14,27.8,24.9,0.217,759041.4,759041.4,13218,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632228,2204188.00
07/09/2017 16:30,2,0.902,ACTIVE,211.25,337.84,59.975,1499632203,"274151322000088","219011344069620",27.45,32.00,0,330.63,371.21,25.1,22.3,0.164,969387.8,969387.8,13128,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632229,2204189.00
07/09/2017 16:30,2,0.643,ACTIVE,212.38,401.56,59.986,1499632203,"274151322000068","219011344069620",37.45,34.30,0,376.62,437.33,24.3,21.6,0.159,841384.9,841384.9,13471,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632230,2204190.00
07/09/2017 16:30,2,1.035,ACTIVE,212.83,342.65,59.975,1499632203,"201051344001135","219011344069620",27.83,29.30,0,332.73,385.63,29.2,26.3,0.221,754506.8,754506.8,13202,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632231,2204191.00
07/09/2017 16:30,2,1.012,ACTIVE,212.61,341.75,59.981,1499632203,"201051344000594","219011344069620",28.33,28.00,0,329.13,386.53,29.1,26.2,0.225,773704.6,773704.6,13210,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632232,2204192.00
07/09/2017 16:30,2,1.012,ACTIVE,213.06,342.65,59.954,1499632203,"201051344001203","219011344069620",27.91,28.80,0,333.93,388.04,28.6,25.7,0.225,764105.5,764105.5,13243,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632233,2204193.00
07/09/2017 16:30,2,0.938,ACTIVE,211.48,338.74,59.970,1499632203,"274151322000054","219011344069620",27.17,33.00,0,330.63,372.11,25.9,23.0,0.177,986103.4,986103.4,13110,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632234,2204194.00
07/09/2017 16:30,2,1.018,ACTIVE,212.83,341.75,59.975,1499632203,"201051344000867","219011344069620",28.37,29.30,0,330.93,385.63,29.3,26.3,0.221,757895.8,757895.8,13244,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632235,2204195.00
07/09/2017 16:30,2,0.977,ACTIVE,213.29,343.85,59.975,1499632203,"201051344001093","219011344069620",28.25,28.30,0,333.93,385.93,28.0,25.1,0.217,762198.7,762198.7,13235,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632236,2204196.00
07/09/2017 16:30,2,1.010,ACTIVE,212.83,342.95,59.996,1499632203,"201051344000900","219011344069620",28.13,28.30,0,331.23,386.53,28.8,25.9,0.230,779524.4,779524.4,13230,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632237,2204197.00
07/09/2017 16:30,2,1.023,ACTIVE,212.83,342.95,59.970,1499632203,"201051344000648","219011344069620",27.43,27.30,0,333.03,387.14,28.5,25.6,0.230,767206.5,767206.5,13212,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632238,2204198.00
07/09/2017 16:30,2,1.021,ACTIVE,213.06,342.95,59.970,1499632203,"201051344000569","219011344069620",28.19,29.30,0,330.93,386.53,29.2,26.3,0.234,781552.8,781552.8,13188,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632239,2204199.00
07/09/2017 16:30,2,1.039,ACTIVE,212.83,342.35,59.975,1499632203,"201051344000983","219011344069620",28.25,29.30,0,331.23,387.14,29.8,26.8,0.239,772160.0,772160.0,13218,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632240,2204200.00
07/09/2017 16:30,2,1.033,ACTIVE,212.83,342.65,59.975,1499632203,"201051344001158","219011344069620",27.73,28.50,0,330.93,386.83,29.1,26.1,0.234,756860.5,756860.5,13217,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632241,2204201.00
07/09/2017 16:30,2,1.002,ACTIVE,213.29,343.85,59.970,1499632203,"201051344000576","219011344069620",27.95,28.30,0,333.33,386.83,28.4,25.5,0.230,771399.2,771399.2,13218,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632241,2204202.00
07/09/2017 16:30,2,0.951,ACTIVE,211.70,343.25,59.981,1499632203,"274151322000087","219011344069620",27.53,42.00,0,331.53,370.60,26.5,23.6,0.150,960275.6,960275.6,13311,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499632242,2204203.00
07/09/2017 16:45,2,0.770,ACTIVE,213.29,340.85,59.975,1499633103,"201051344000645","219011344069620",27.97,28.30,0,330.93,356.48,21.8,19.1,0.168,770348.1,770348.1,13201,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633104,2204204.00
07/09/2017 16:45,2,0.713,ACTIVE,211.93,339.65,59.965,1499633103,"274151322000085","219011344069620",26.96,32.20,0,331.83,349.86,19.5,16.9,0.119,981593.2,981593.2,13118,0,0,0,L,1151911521,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633105,2204205.00
07/09/2017 16:45,2,0.787,ACTIVE,213.29,342.05,59.970,1499633103,"201051344000633","219011344069620",28.09,28.00,0,330.33,357.38,22.4,19.7,0.172,757192.5,757192.5,13251,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633106,2204206.00
07/09/2017 16:45,2,0.797,ACTIVE,212.83,340.55,59.975,1499633103,"201051344000469","219011344069620",27.89,27.30,0,329.73,356.48,22.5,19.8,0.177,760711.5,760711.5,13223,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633107,2204207.00
07/09/2017 16:45,2,0.787,ACTIVE,212.61,340.85,59.986,1499633103,"201051344000646","219011344069620",27.97,28.00,0,330.93,356.48,22.3,19.6,0.168,755694.5,755694.5,13215,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633108,2204208.00
07/09/2017 16:45,2,0.752,ACTIVE,211.48,341.15,59.975,1499633103,"274151322000052","219011344069620",27.73,32.20,0,329.73,350.77,21.1,18.4,0.133,1020890.7,1020890.7,13128,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633109,2204209.00
07/09/2017 16:45,2,0.840,ACTIVE,213.29,342.05,59.975,1499633103,"201051344000585","219011344069620",28.11,28.30,0,332.43,357.08,23.9,21.1,0.172,768718.8,768718.8,13216,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633110,2204210.00
07/09/2017 16:45,2,0.758,ACTIVE,212.83,339.65,59.970,1499633103,"201051344001230","219011344069620",27.55,27.00,0,330.03,354.67,21.2,18.5,0.155,760240.4,760240.4,13236,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633111,2204211.00
07/09/2017 16:45,2,0.766,ACTIVE,213.29,341.75,59.970,1499633103,"201051344000582","219011344069620",27.81,27.80,0,332.13,356.78,21.6,18.9,0.159,749538.9,749538.9,13206,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633112,2204212.00
07/09/2017 16:45,2,0.783,ACTIVE,212.61,340.55,59.970,1499633103,"201051344000955","219011344069620",28.75,28.00,0,330.93,355.58,22.8,20.1,0.172,769180.2,769180.2,13226,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633113,2204213.00
07/09/2017 16:45,2,0.496,ACTIVE,211.70,389.24,59.965,1499633103,"274151322000094","219011344069620",36.48,33.80,0,330.63,420.80,18.3,15.7,0.124,840756.1,840756.1,13458,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633113,2204214.00
07/09/2017 16:45,2,0.832,ACTIVE,212.83,340.85,60.007,1499633103,"201051344000579","219011344069620",28.25,28.00,0,331.23,356.48,23.8,21.1,0.177,778880.2,778880.2,13214,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633114,2204215.00
07/09/2017 16:45,2,0.811,ACTIVE,212.83,340.25,59.965,1499633103,"201051344000890","219011344069620",27.91,27.50,0,331.53,356.18,22.9,20.2,0.168,763213.1,763213.1,13225,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633115,2204216.00
07/09/2017 16:45,2,0.791,ACTIVE,213.06,341.45,59.965,1499633103,"201051344000438","219011344069620",28.21,27.50,0,332.43,357.08,22.6,19.9,0.168,765717.5,765717.5,13212,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633116,2204217.00
07/09/2017 16:45,2,0.803,ACTIVE,213.06,339.34,59.981,1499633103,"201051344000417","219011344069620",18.43,27.50,0,331.23,350.47,15.0,12.6,0.110,692814.8,692814.8,13239,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633117,2204218.00
07/09/2017 16:45,2,0.748,ACTIVE,211.48,339.65,59.954,1499633103,"274151322000083","219011344069620",27.47,31.50,0,330.03,350.77,20.8,18.2,0.137,1010596.1,1010596.1,13132,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633118,2204219.00
07/09/2017 16:45,2,0.809,ACTIVE,212.38,343.25,59.959,1499633103,"274151322000076","219011344069620",27.77,32.00,0,330.63,351.97,22.7,20.0,0.159,1078392.8,1078392.8,13139,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633119,2204220.00
07/09/2017 16:45,2,0.830,ACTIVE,212.61,340.55,59.954,1499633103,"201051344000868","219011344069620",27.81,27.50,0,330.63,356.18,23.4,20.7,0.172,759120.4,759120.4,13228,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633120,2204221.00
07/09/2017 16:45,2,0.785,ACTIVE,211.70,339.04,59.991,1499633103,"274151322000095","219011344069620",27.83,31.80,0,329.13,351.07,22.1,19.5,0.146,1068002.0,1068002.0,13148,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633121,2204222.00
07/09/2017 16:45,2,0.791,ACTIVE,212.83,339.95,59.965,1499633103,"201051344000988","219011344069620",18.49,27.80,0,330.93,351.07,14.8,12.4,0.115,665242.6,665242.6,13209,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633122,2204223.00
07/09/2017 16:45,2,0.814,ACTIVE,212.83,340.25,59.965,1499633103,"201051344001025","219011344069620",28.27,27.80,0,331.83,357.38,23.4,20.6,0.172,765975.2,765975.2,13219,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633123,2204224.00
07/09/2017 16:45,2,0.809,ACTIVE,212.83,339.95,59.954,1499633103,"201051344000458","219011344069620",27.93,29.00,0,330.93,356.18,22.9,20.2,0.177,770586.9,770586.9,13198,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633124,2204225.00
07/09/2017 16:45,2,0.816,ACTIVE,213.51,341.75,59.965,1499633103,"201051344000853","219011344069620",27.75,28.50,0,331.53,357.68,23.0,20.3,0.177,771656.2,771656.2,13215,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633124,2204226.00
07/09/2017 16:45,2,0.768,ACTIVE,213.29,342.05,59.954,1499633103,"201051344000685","219011344069620",27.91,27.00,0,331.53,357.68,21.7,19.0,0.177,765598.2,765598.2,13239,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633125,2204227.00
07/09/2017 16:45,2,0.773,ACTIVE,213.06,341.75,59.954,1499633103,"201051344000917","219011344069620",27.77,28.30,0,331.23,356.48,21.8,19.1,0.164,762260.7,762260.7,13226,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633126,2204228.00
07/09/2017 16:45,2,0.775,ACTIVE,213.06,341.15,59.981,1499633103,"201051344001145","219011344069620",28.05,26.80,0,331.83,357.08,22.1,19.4,0.159,770255.6,770255.6,13222,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633127,2204229.00
07/09/2017 16:45,2,0.801,ACTIVE,213.29,341.45,59.949,1499633103,"201051344000651","219011344069620",28.21,28.00,0,332.73,357.08,22.9,20.2,0.172,759046.8,759046.8,13219,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633128,2204230.00
07/09/2017 16:45,2,0.730,ACTIVE,211.48,337.54,59.954,1499633103,"274151322000088","219011344069620",27.21,31.80,0,329.73,350.47,20.1,17.5,0.124,969392.5,969392.5,13129,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633129,2204231.00
07/09/2017 16:45,2,0.520,ACTIVE,212.38,400.36,59.954,1499633103,"274151322000068","219011344069620",37.43,33.80,0,330.93,424.11,19.8,17.2,0.124,841389.5,841389.5,13472,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633130,2204232.00
07/09/2017 16:45,2,0.826,ACTIVE,212.83,340.25,59.965,1499633103,"201051344001135","219011344069620",28.65,28.30,0,331.83,356.18,24.0,21.2,0.172,754512.4,754512.4,13203,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633131,2204233.00
07/09/2017 16:45,2,0.818,ACTIVE,212.38,340.55,59.965,1499633103,"201051344000594","219011344069620",28.51,27.80,0,329.73,355.88,23.6,20.9,0.177,773710.1,773710.1,13211,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633132,2204234.00
07/09/2017 16:45,2,0.809,ACTIVE,213.29,340.85,60.002,1499633103,"201051344001203","219011344069620",28.39,27.50,0,331.83,358.28,23.2,20.5,0.177,764110.9,764110.9,13244,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633133,2204235.00
07/09/2017 16:45,2,0.752,ACTIVE,211.48,337.84,59.959,1499633103,"274151322000054","219011344069620",27.31,32.60,0,329.13,350.47,20.8,18.2,0.137,986108.2,986108.2,13111,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633133,2204236.00
07/09/2017 16:45,2,0.838,ACTIVE,212.83,339.65,59.954,1499633103,"201051344000867","219011344069620",28.03,28.80,0,330.63,356.18,23.8,21.0,0.177,757901.3,757901.3,13245,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633134,2204237.00
07/09/2017 16:45,2,0.781,ACTIVE,213.06,341.75,59.954,1499633103,"201051344001093","219011344069620",27.99,27.30,0,331.83,356.48,22.2,19.5,0.159,762203.8,762203.8,13236,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633135,2204238.00
07/09/2017 16:45,2,0.814,ACTIVE,212.83,341.15,59.954,1499633103,"201051344000900","219011344069620",28.07,27.50,0,329.73,356.18,23.2,20.5,0.181,779529.7,779529.7,13231,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633136,2204239.00
07/09/2017 16:45,2,0.818,ACTIVE,213.06,340.55,59.959,1499633103,"201051344000648","219011344069620",27.93,26.80,0,330.93,356.78,23.2,20.5,0.177,767211.8,767211.8,13213,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633137,2204240.00
07/09/2017 16:45,2,0.824,ACTIVE,212.61,340.85,59.965,1499633103,"201051344000569","219011344069620",28.35,28.80,0,330.93,356.48,23.7,21.0,0.186,781558.2,781558.2,13189,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633138,2204241.00
07/09/2017 16:45,2,0.836,ACTIVE,212.83,340.85,59.954,1499633103,"201051344000983","219011344069620",28.47,28.80,0,330.63,356.18,24.1,21.4,0.186,772165.6,772165.6,13219,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633139,2204242.00
07/09/2017 16:45,2,0.824,ACTIVE,212.83,340.55,59.954,1499633103,"201051344001158","219011344069620",28.05,28.00,0,330.93,356.78,23.4,20.7,0.177,756865.8,756865.8,13218,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633140,2204243.00
07/09/2017 16:45,2,0.803,ACTIVE,213.29,342.35,59.965,1499633103,"201051344000576","219011344069620",28.07,27.50,0,330.93,357.08,22.9,20.2,0.181,771404.4,771404.4,13219,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633141,2204244.00
07/09/2017 16:45,2,0.752,ACTIVE,211.70,338.14,59.928,1499633103,"274151322000087","219011344069620",27.59,40.40,0,328.82,349.86,21.0,18.4,0.124,960280.4,960280.4,13312,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499633142,2204245.00
07/09/2017 17:00,2,1.047,ACTIVE,213.74,343.55,59.986,1499634003,"201051344000645","219011344069620",28.41,26.80,0,331.53,355.88,30.2,27.2,0.243,770352.8,770352.8,13202,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634004,2204246.00
07/09/2017 17:00,2,0.980,ACTIVE,211.93,343.85,59.975,1499634003,"274151322000085","219011344069620",27.69,30.80,0,329.43,349.26,27.5,24.7,0.181,981597.3,981597.3,13119,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634005,2204247.00
07/09/2017 17:00,2,1.047,ACTIVE,213.29,344.45,60.007,1499634003,"201051344000633","219011344069620",28.88,26.80,0,331.23,357.08,30.6,27.7,0.247,757197.3,757197.3,13252,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634006,2204248.00
07/09/2017 17:00,2,1.059,ACTIVE,213.29,343.55,59.970,1499634003,"201051344000469","219011344069620",28.67,26.30,0,329.13,355.88,30.8,27.8,0.252,760716.3,760716.3,13224,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634007,2204249.00
07/09/2017 17:00,2,1.045,ACTIVE,213.06,344.15,60.018,1499634003,"201051344000646","219011344069620",28.77,27.30,0,330.03,356.18,30.4,27.5,0.247,755699.3,755699.3,13216,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634008,2204250.00
07/09/2017 17:00,2,1.014,ACTIVE,211.93,343.55,59.975,1499634003,"274151322000052","219011344069620",28.29,31.30,0,328.22,350.47,29.0,26.1,0.203,1020895.2,1020895.2,13129,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634009,2204251.00
07/09/2017 17:00,2,1.105,ACTIVE,213.74,344.45,60.012,1499634003,"201051344000585","219011344069620",28.51,27.50,0,332.13,356.78,32.0,28.9,0.243,768723.9,768723.9,13217,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634010,2204252.00
07/09/2017 17:00,2,1.031,ACTIVE,213.06,342.95,59.949,1499634003,"201051344001230","219011344069620",28.31,26.50,0,330.03,354.37,29.6,26.7,0.230,760244.9,760244.9,13237,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634011,2204253.00
