ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 17:00,2,1.029,ACTIVE,213.74,344.76,59.975,1499634003,"201051344000582","219011344069620",28.53,27.00,0,332.13,356.48,29.8,26.8,0.239,749543.5,749543.5,13207,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634012,2204254.00
07/09/2017 17:00,2,1.074,ACTIVE,212.83,344.15,59.949,1499634003,"201051344000955","219011344069620",28.67,27.00,0,329.13,355.58,31.2,28.2,0.247,769185.2,769185.2,13227,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634013,2204255.00
07/09/2017 17:00,2,0.674,ACTIVE,212.16,410.28,59.965,1499634003,"274151322000094","219011344069620",38.13,32.80,0,333.03,423.20,25.9,23.0,0.177,840759.9,840759.9,13459,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634013,2204256.00
07/09/2017 17:00,2,1.092,ACTIVE,213.06,343.55,59.981,1499634003,"201051344000579","219011344069620",28.88,27.00,0,330.03,356.48,32.0,29.0,0.252,778885.3,778885.3,13215,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634015,2204257.00
07/09/2017 17:00,2,1.078,ACTIVE,213.06,343.55,59.970,1499634003,"201051344000890","219011344069620",28.51,27.00,0,330.63,356.48,31.2,28.2,0.239,763218.0,763218.0,13226,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634016,2204258.00
07/09/2017 17:00,2,1.068,ACTIVE,213.51,344.76,59.975,1499634003,"201051344000438","219011344069620",28.59,26.80,0,331.53,357.08,30.9,27.9,0.247,765722.3,765722.3,13213,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634017,2204259.00
07/09/2017 17:00,2,1.078,ACTIVE,213.51,341.75,59.970,1499634003,"201051344000417","219011344069620",18.69,26.80,0,331.23,349.56,20.4,17.8,0.155,692817.8,692817.8,13240,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634018,2204260.00
07/09/2017 17:00,2,1.008,ACTIVE,211.93,338.74,59.970,1499634003,"274151322000083","219011344069620",28.25,30.50,0,329.73,350.17,28.8,25.9,0.203,1010600.5,1010600.5,13133,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634019,2204261.00
07/09/2017 17:00,2,1.076,ACTIVE,212.38,339.95,59.970,1499634003,"274151322000076","219011344069620",28.78,30.80,0,330.93,351.67,31.3,28.3,0.208,1078397.6,1078397.6,13140,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634020,2204262.00
07/09/2017 17:00,2,1.074,ACTIVE,213.06,343.55,60.018,1499634003,"201051344000868","219011344069620",28.92,26.50,0,329.73,355.88,31.5,28.5,0.243,759125.3,759125.3,13229,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634020,2204263.00
07/09/2017 17:00,2,1.059,ACTIVE,211.93,340.55,59.944,1499634003,"274151322000095","219011344069620",28.63,30.80,0,328.52,350.77,30.7,27.7,0.203,1068006.6,1068006.6,13149,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634021,2204264.00
07/09/2017 17:00,2,1.090,ACTIVE,213.29,342.35,59.975,1499634003,"201051344000988","219011344069620",18.31,26.80,0,330.33,351.37,20.2,17.6,0.168,665245.5,665245.5,13210,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634022,2204265.00
07/09/2017 17:00,2,1.090,ACTIVE,213.29,343.55,59.922,1499634003,"201051344001025","219011344069620",28.71,27.00,0,330.63,357.38,31.7,28.7,0.239,765980.1,765980.1,13220,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634023,2204266.00
07/09/2017 17:00,2,1.086,ACTIVE,213.29,343.25,59.965,1499634003,"201051344000458","219011344069620",28.17,27.50,0,330.03,356.48,31.0,28.0,0.256,770591.7,770591.7,13199,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634024,2204267.00
07/09/2017 17:00,2,1.082,ACTIVE,213.74,345.06,59.970,1499634003,"201051344000853","219011344069620",28.47,27.00,0,331.53,357.98,31.2,28.2,0.252,771661.0,771661.0,13216,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634025,2204268.00
07/09/2017 17:00,2,1.045,ACTIVE,213.51,345.06,60.023,1499634003,"201051344000685","219011344069620",28.51,26.30,0,331.53,357.08,30.2,27.2,0.256,765602.7,765602.7,13240,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634026,2204269.00
07/09/2017 17:00,2,1.043,ACTIVE,213.51,344.45,60.007,1499634003,"201051344000917","219011344069620",28.55,27.50,0,330.93,356.48,30.2,27.2,0.230,762265.2,762265.2,13227,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634027,2204270.00
07/09/2017 17:00,2,1.049,ACTIVE,213.51,344.15,59.981,1499634003,"201051344001145","219011344069620",28.75,26.00,0,332.13,357.38,30.6,27.6,0.239,770260.2,770260.2,13223,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634028,2204271.00
07/09/2017 17:00,2,1.070,ACTIVE,213.51,344.76,59.970,1499634003,"201051344000651","219011344069620",28.80,27.00,0,332.13,357.38,31.3,28.3,0.243,759051.6,759051.6,13220,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634029,2204272.00
07/09/2017 17:00,2,1.002,ACTIVE,211.48,341.75,59.965,1499634003,"274151322000088","219011344069620",27.79,30.50,0,328.22,349.56,28.2,25.3,0.186,969396.6,969396.6,13130,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634030,2204273.00
07/09/2017 17:00,2,0.703,ACTIVE,212.83,409.68,59.959,1499634003,"274151322000068","219011344069620",38.09,32.80,0,333.33,423.81,27.3,24.4,0.177,841393.5,841393.5,13473,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634031,2204274.00
07/09/2017 17:00,2,1.123,ACTIVE,213.06,343.25,60.007,1499634003,"201051344001135","219011344069620",28.55,27.30,0,330.63,356.78,32.5,29.4,0.252,754517.5,754517.5,13204,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634031,2204275.00
07/09/2017 17:00,2,1.109,ACTIVE,213.06,343.25,59.970,1499634003,"201051344000594","219011344069620",28.71,27.00,0,329.13,356.18,32.2,29.2,0.256,773715.1,773715.1,13212,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634033,2204276.00
07/09/2017 17:00,2,1.090,ACTIVE,213.51,343.25,59.965,1499634003,"201051344001203","219011344069620",28.75,26.80,0,330.93,358.28,31.8,28.8,0.256,764115.7,764115.7,13245,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634033,2204277.00
07/09/2017 17:00,2,1.031,ACTIVE,211.70,342.65,59.965,1499634003,"274151322000054","219011344069620",27.81,31.50,0,328.82,350.47,29.0,26.1,0.199,986112.5,986112.5,13112,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634034,2204278.00
07/09/2017 17:00,2,1.129,ACTIVE,213.29,342.95,59.970,1499634003,"201051344000867","219011344069620",28.49,27.50,0,329.43,356.48,32.6,29.5,0.252,757906.3,757906.3,13246,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634035,2204279.00
07/09/2017 17:00,2,1.076,ACTIVE,213.51,344.45,59.981,1499634003,"201051344001093","219011344069620",28.37,26.80,0,331.83,356.78,30.9,27.9,0.239,762208.4,762208.4,13237,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634036,2204280.00
07/09/2017 17:00,2,1.096,ACTIVE,213.29,344.15,59.970,1499634003,"201051344000900","219011344069620",28.73,26.50,0,330.33,357.08,32.0,28.9,0.256,779534.6,779534.6,13232,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634037,2204281.00
07/09/2017 17:00,2,1.100,ACTIVE,213.51,343.85,59.965,1499634003,"201051344000648","219011344069620",28.63,25.50,0,331.23,357.08,31.9,28.9,0.256,767216.7,767216.7,13214,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634038,2204282.00
07/09/2017 17:00,2,1.109,ACTIVE,213.29,344.45,59.996,1499634003,"201051344000569","219011344069620",28.77,27.30,0,329.73,357.08,32.3,29.3,0.261,781563.1,781563.1,13190,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634039,2204283.00
07/09/2017 17:00,2,1.121,ACTIVE,213.51,343.85,59.965,1499634003,"201051344000983","219011344069620",28.94,27.50,0,330.03,357.08,32.9,29.8,0.265,772170.6,772170.6,13220,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634040,2204284.00
07/09/2017 17:00,2,1.117,ACTIVE,213.29,344.15,59.970,1499634003,"201051344001158","219011344069620",28.43,26.80,0,329.73,356.78,32.2,29.1,0.261,756870.7,756870.7,13219,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634041,2204285.00
07/09/2017 17:00,2,1.098,ACTIVE,213.74,345.06,60.002,1499634003,"201051344000576","219011344069620",28.61,26.30,0,331.23,358.28,31.8,28.8,0.256,771409.2,771409.2,13220,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634042,2204286.00
07/09/2017 17:00,2,1.053,ACTIVE,211.93,340.85,59.981,1499634003,"274151322000087","219011344069620",27.83,38.40,0,328.22,350.17,29.6,26.7,0.181,960284.7,960284.7,13313,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634043,2204287.00
07/09/2017 17:15,2,1.061,ACTIVE,213.51,343.55,59.949,1499634903,"201051344000645","219011344069620",28.47,26.50,0,331.83,367.90,30.6,27.6,0.243,770360.4,770360.4,13203,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634904,2204288.00
07/09/2017 17:15,2,1.014,ACTIVE,211.93,339.65,60.007,1499634903,"274151322000085","219011344069620",27.43,30.80,0,330.93,357.98,28.2,25.3,0.186,981604.3,981604.3,13120,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634905,2204289.00
07/09/2017 17:15,2,1.084,ACTIVE,213.29,343.85,59.970,1499634903,"201051344000633","219011344069620",28.39,26.80,0,331.53,369.40,31.2,28.2,0.256,757205.1,757205.1,13253,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634906,2204290.00
07/09/2017 17:15,2,1.090,ACTIVE,213.06,343.55,59.970,1499634903,"201051344000469","219011344069620",28.21,25.80,0,330.03,367.90,31.2,28.2,0.265,760724.1,760724.1,13225,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634907,2204291.00
07/09/2017 17:15,2,1.072,ACTIVE,212.83,343.55,59.944,1499634903,"201051344000646","219011344069620",28.37,27.30,0,331.23,368.50,30.9,27.9,0.247,755707.0,755707.0,13217,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634908,2204292.00
07/09/2017 17:15,2,1.055,ACTIVE,211.48,339.95,59.938,1499634903,"274151322000052","219011344069620",27.75,31.30,0,330.03,358.88,29.6,26.6,0.199,1020902.6,1020902.6,13130,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634908,2204293.00
07/09/2017 17:15,2,1.119,ACTIVE,213.51,344.45,59.981,1499634903,"201051344000585","219011344069620",28.47,27.50,0,332.43,368.80,32.3,29.3,0.247,768732.0,768732.0,13218,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634909,2204294.00
07/09/2017 17:15,2,1.039,ACTIVE,213.06,342.95,59.975,1499634903,"201051344001230","219011344069620",28.37,26.80,0,330.03,366.10,29.9,26.9,0.234,760252.4,760252.4,13238,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634910,2204295.00
07/09/2017 17:15,2,1.053,ACTIVE,213.74,344.45,59.965,1499634903,"201051344000582","219011344069620",28.15,26.50,0,331.83,368.50,30.1,27.1,0.239,749551.0,749551.0,13208,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634911,2204296.00
07/09/2017 17:15,2,1.080,ACTIVE,213.06,343.55,60.023,1499634903,"201051344000955","219011344069620",28.67,27.00,0,330.63,367.30,31.4,28.4,0.247,769193.0,769193.0,13228,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634912,2204297.00
07/09/2017 17:15,2,0.662,ACTIVE,211.93,411.78,59.970,1499634903,"274151322000094","219011344069620",38.35,33.00,0,329.43,433.72,25.9,23.1,0.172,840766.3,840766.3,13460,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634913,2204298.00
07/09/2017 17:15,2,1.115,ACTIVE,213.06,342.65,59.922,1499634903,"201051344000579","219011344069620",28.29,27.30,0,332.13,368.50,32.0,28.9,0.247,778893.3,778893.3,13216,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634914,2204299.00
07/09/2017 17:15,2,1.072,ACTIVE,213.29,343.25,59.970,1499634903,"201051344000890","219011344069620",28.78,27.30,0,331.23,368.20,31.3,28.3,0.239,763225.8,763225.8,13227,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634915,2204300.00
07/09/2017 17:15,2,1.084,ACTIVE,213.51,343.85,59.949,1499634903,"201051344000438","219011344069620",28.21,26.80,0,332.43,369.10,31.0,28.0,0.247,765730.1,765730.1,13214,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634916,2204301.00
07/09/2017 17:15,2,1.082,ACTIVE,213.29,341.15,59.986,1499634903,"201051344000417","219011344069620",18.61,26.80,0,331.23,357.38,20.4,17.8,0.150,692822.8,692822.8,13241,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634917,2204302.00
07/09/2017 17:15,2,1.029,ACTIVE,211.70,340.25,59.970,1499634903,"274151322000083","219011344069620",27.73,30.80,0,330.93,358.58,28.9,26.0,0.199,1010607.7,1010607.7,13134,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634918,2204303.00
07/09/2017 17:15,2,1.090,ACTIVE,212.38,345.06,59.965,1499634903,"274151322000076","219011344069620",28.37,31.00,0,331.23,361.29,31.3,28.3,0.212,1078405.5,1078405.5,13141,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634918,2204304.00
07/09/2017 17:15,2,1.094,ACTIVE,212.83,342.65,59.981,1499634903,"201051344000868","219011344069620",28.23,26.30,0,330.93,367.60,31.3,28.3,0.243,759133.2,759133.2,13230,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634919,2204305.00
07/09/2017 17:15,2,1.053,ACTIVE,211.48,339.04,59.965,1499634903,"274151322000095","219011344069620",28.61,30.80,0,330.03,359.78,30.6,27.6,0.190,1068014.3,1068014.3,13150,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634920,2204306.00
07/09/2017 17:15,2,1.074,ACTIVE,213.06,341.75,59.975,1499634903,"201051344000988","219011344069620",18.39,26.80,0,330.93,359.48,20.1,17.4,0.155,665250.4,665250.4,13211,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634921,2204307.00
07/09/2017 17:15,2,1.098,ACTIVE,213.29,342.95,59.975,1499634903,"201051344001025","219011344069620",28.21,27.00,0,331.83,369.10,31.3,28.3,0.247,765988.0,765988.0,13221,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634922,2204308.00
07/09/2017 17:15,2,1.070,ACTIVE,213.06,342.35,60.002,1499634903,"201051344000458","219011344069620",28.13,27.50,0,331.53,368.80,30.5,27.5,0.247,770599.4,770599.4,13200,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634923,2204309.00
07/09/2017 17:15,2,1.068,ACTIVE,213.74,344.45,59.970,1499634903,"201051344000853","219011344069620",28.27,27.00,0,332.73,369.70,30.6,27.6,0.247,771668.7,771668.7,13217,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634924,2204310.00
07/09/2017 17:15,2,1.029,ACTIVE,213.51,344.15,59.975,1499634903,"201051344000685","219011344069620",28.35,26.30,0,331.23,368.50,29.6,26.6,0.252,765610.2,765610.2,13241,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634925,2204311.00
07/09/2017 17:15,2,1.027,ACTIVE,213.51,344.15,59.975,1499634903,"201051344000917","219011344069620",28.25,27.30,0,332.13,367.90,29.4,26.4,0.230,762272.6,762272.6,13228,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634926,2204312.00
07/09/2017 17:15,2,1.029,ACTIVE,213.51,343.55,59.981,1499634903,"201051344001145","219011344069620",28.45,26.00,0,332.43,368.20,29.7,26.7,0.230,770267.7,770267.7,13224,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634927,2204313.00
07/09/2017 17:15,2,1.062,ACTIVE,213.51,344.76,59.975,1499634903,"201051344000651","219011344069620",28.37,26.80,0,331.83,369.40,30.5,27.5,0.239,759059.3,759059.3,13221,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634927,2204314.00
07/09/2017 17:15,2,0.977,ACTIVE,211.70,343.55,59.975,1499634903,"274151322000088","219011344069620",27.71,30.50,0,330.03,358.28,27.5,24.6,0.172,969403.5,969403.5,13131,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634928,2204315.00
07/09/2017 17:15,2,0.693,ACTIVE,212.61,404.27,59.981,1499634903,"274151322000068","219011344069620",37.93,33.00,0,330.93,437.03,26.5,23.6,0.172,841400.1,841400.1,13474,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634929,2204316.00
07/09/2017 17:15,2,1.094,ACTIVE,213.06,342.95,59.959,1499634903,"201051344001135","219011344069620",28.25,27.00,0,331.53,368.50,31.4,28.4,0.243,754525.4,754525.4,13205,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634930,2204317.00
07/09/2017 17:15,2,1.088,ACTIVE,212.61,342.05,59.975,1499634903,"201051344000594","219011344069620",28.03,27.30,0,329.43,367.60,30.9,27.9,0.243,773722.9,773722.9,13213,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634931,2204318.00
07/09/2017 17:15,2,1.061,ACTIVE,213.51,343.55,59.917,1499634903,"201051344001203","219011344069620",28.45,26.80,0,332.13,369.70,30.6,27.6,0.239,764123.5,764123.5,13246,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634932,2204319.00
07/09/2017 17:15,2,0.992,ACTIVE,211.48,343.55,59.965,1499634903,"274151322000054","219011344069620",27.75,31.30,0,330.33,359.18,27.9,25.0,0.186,986119.5,986119.5,13113,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634933,2204320.00
07/09/2017 17:15,2,1.084,ACTIVE,213.06,341.75,59.975,1499634903,"201051344000867","219011344069620",28.19,27.50,0,330.03,367.60,31.0,28.0,0.239,757914.2,757914.2,13247,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634934,2204321.00
07/09/2017 17:15,2,1.006,ACTIVE,213.51,343.85,59.975,1499634903,"201051344001093","219011344069620",28.77,26.50,0,332.43,367.90,29.4,26.4,0.230,762216.0,762216.0,13238,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634935,2204322.00
07/09/2017 17:15,2,1.055,ACTIVE,213.06,343.55,60.018,1499634903,"201051344000900","219011344069620",28.25,26.30,0,330.93,367.90,30.2,27.2,0.239,779542.3,779542.3,13233,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634936,2204323.00
07/09/2017 17:15,2,1.045,ACTIVE,213.29,342.65,59.975,1499634903,"201051344000648","219011344069620",28.35,25.80,0,331.83,367.90,30.0,27.1,0.239,767224.3,767224.3,13215,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634937,2204324.00
07/09/2017 17:15,2,1.045,ACTIVE,213.29,342.95,59.975,1499634903,"201051344000569","219011344069620",28.69,27.30,0,331.53,368.20,30.4,27.4,0.243,781570.9,781570.9,13191,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634938,2204325.00
07/09/2017 17:15,2,1.072,ACTIVE,213.06,342.35,59.975,1499634903,"201051344000983","219011344069620",28.31,27.30,0,331.53,367.90,30.7,27.7,0.252,772178.5,772178.5,13221,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634939,2204326.00
07/09/2017 17:15,2,1.047,ACTIVE,213.29,342.65,59.970,1499634903,"201051344001158","219011344069620",28.33,27.00,0,330.63,368.50,30.1,27.1,0.243,756878.4,756878.4,13220,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634940,2204327.00
07/09/2017 17:15,2,1.039,ACTIVE,213.51,343.85,59.922,1499634903,"201051344000576","219011344069620",28.15,26.30,0,332.43,368.50,29.6,26.7,0.239,771416.8,771416.8,13221,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634941,2204328.00
07/09/2017 17:15,2,0.988,ACTIVE,211.93,342.65,59.959,1499634903,"274151322000087","219011344069620",27.65,38.40,0,331.23,357.38,27.7,24.8,0.164,960291.8,960291.8,13314,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499634942,2204329.00
07/09/2017 17:30,2,1.842,ACTIVE,214.19,351.37,59.959,1499635803,"201051344000645","219011344069620",28.61,27.00,0,331.53,386.23,53.4,49.6,0.438,770371.3,770371.3,13204,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635805,2204330.00
07/09/2017 17:30,2,1.754,ACTIVE,211.70,350.47,59.928,1499635803,"274151322000085","219011344069620",27.59,31.00,0,331.83,371.51,49.0,45.4,0.331,981614.3,981614.3,13121,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635805,2204331.00
07/09/2017 17:30,2,1.863,ACTIVE,213.96,351.97,59.965,1499635803,"201051344000633","219011344069620",28.57,27.30,0,330.93,386.53,54.0,50.2,0.464,757216.1,757216.1,13254,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635806,2204332.00
07/09/2017 17:30,2,1.869,ACTIVE,213.96,352.27,59.975,1499635803,"201051344000469","219011344069620",28.73,25.80,0,329.13,387.14,54.4,50.6,0.473,760735.2,760735.2,13226,0,0,0,L,1122011218,0,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635807,2204333.00
07/09/2017 17:30,2,1.834,ACTIVE,213.51,351.97,59.959,1499635803,"201051344000646","219011344069620",28.78,27.80,0,330.63,387.44,53.5,49.8,0.451,755718.0,755718.0,13218,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635808,2204334.00
07/09/2017 17:30,2,1.803,ACTIVE,211.70,345.66,59.965,1499635803,"274151322000052","219011344069620",28.29,32.00,0,330.03,372.41,51.7,47.9,0.358,1020913.1,1020913.1,13131,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635809,2204335.00
07/09/2017 17:30,2,1.920,ACTIVE,213.96,353.47,59.949,1499635803,"201051344000585","219011344069620",28.73,27.50,0,331.23,387.74,55.8,52.0,0.460,768743.4,768743.4,13219,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635810,2204336.00
07/09/2017 17:30,2,1.824,ACTIVE,213.29,349.86,59.981,1499635803,"201051344001230","219011344069620",28.57,27.30,0,330.63,384.43,52.8,49.0,0.433,760263.2,760263.2,13239,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635811,2204337.00
07/09/2017 17:30,2,1.852,ACTIVE,214.19,352.57,59.981,1499635803,"201051344000582","219011344069620",28.29,26.80,0,332.43,388.04,53.1,49.3,0.438,749561.8,749561.8,13209,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635812,2204338.00
07/09/2017 17:30,2,1.877,ACTIVE,213.29,351.07,59.954,1499635803,"201051344000955","219011344069620",28.63,27.50,0,330.93,386.23,54.4,50.6,0.460,769204.1,769204.1,13229,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635813,2204339.00
07/09/2017 17:30,2,1.184,ACTIVE,211.48,422.30,59.981,1499635803,"274151322000094","219011344069620",38.80,33.30,0,331.83,444.24,46.6,43.0,0.318,840775.7,840775.7,13461,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635814,2204340.00
07/09/2017 17:30,2,1.893,ACTIVE,213.96,351.67,59.975,1499635803,"201051344000579","219011344069620",28.98,27.80,0,330.93,387.14,55.6,51.7,0.460,778904.7,778904.7,13217,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635815,2204341.00
07/09/2017 17:30,2,1.889,ACTIVE,213.51,351.37,59.981,1499635803,"201051344000890","219011344069620",28.63,28.00,0,330.93,387.14,54.8,50.9,0.446,763237.0,763237.0,13228,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635816,2204342.00
07/09/2017 17:30,2,1.844,ACTIVE,213.96,351.97,60.002,1499635803,"201051344000438","219011344069620",29.08,27.00,0,331.53,388.04,54.4,50.5,0.451,765741.1,765741.1,13215,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635817,2204343.00
07/09/2017 17:30,2,1.910,ACTIVE,213.51,346.86,60.012,1499635803,"201051344000417","219011344069620",18.39,27.30,0,331.23,370.90,35.6,32.5,0.287,692829.9,692829.9,13242,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635817,2204344.00
07/09/2017 17:30,2,1.812,ACTIVE,211.70,351.97,59.975,1499635803,"274151322000083","219011344069620",28.27,31.50,0,330.33,371.81,51.9,48.1,0.367,1010618.2,1010618.2,13135,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635818,2204345.00
07/09/2017 17:30,2,1.924,ACTIVE,212.38,353.47,59.965,1499635803,"274151322000076","219011344069620",28.90,31.50,0,333.03,376.01,56.3,52.4,0.407,1078416.9,1078416.9,13142,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635819,2204346.00
07/09/2017 17:30,2,1.926,ACTIVE,213.74,351.07,59.981,1499635803,"201051344000868","219011344069620",28.49,26.00,0,330.93,385.93,55.6,51.8,0.451,759144.5,759144.5,13231,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635820,2204347.00
07/09/2017 17:30,2,1.924,ACTIVE,211.48,343.85,59.970,1499635803,"274151322000095","219011344069620",28.55,31.50,0,329.13,374.51,55.6,51.7,0.376,1068025.6,1068025.6,13151,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635821,2204348.00
07/09/2017 17:30,2,1.912,ACTIVE,213.96,348.66,59.981,1499635803,"201051344000988","219011344069620",18.69,26.80,0,329.73,372.41,36.2,33.0,0.309,665257.5,665257.5,13212,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635822,2204349.00
07/09/2017 17:30,2,1.916,ACTIVE,213.96,351.67,59.981,1499635803,"201051344001025","219011344069620",28.84,27.50,0,331.83,388.34,56.0,52.2,0.455,765999.3,765999.3,13222,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635823,2204350.00
07/09/2017 17:30,2,1.906,ACTIVE,213.96,351.67,59.949,1499635803,"201051344000458","219011344069620",28.41,27.80,0,330.93,386.23,54.9,51.1,0.473,770610.4,770610.4,13201,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635824,2204351.00
07/09/2017 17:30,2,1.889,ACTIVE,214.64,352.87,60.012,1499635803,"201051344000853","219011344069620",28.96,27.00,0,332.73,388.04,55.4,51.5,0.464,771679.9,771679.9,13218,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635825,2204352.00
07/09/2017 17:30,2,1.863,ACTIVE,213.74,353.47,59.944,1499635803,"201051344000685","219011344069620",28.61,27.00,0,331.53,386.53,54.0,50.2,0.482,765621.1,765621.1,13242,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635826,2204353.00
07/09/2017 17:30,2,1.859,ACTIVE,213.96,351.97,59.986,1499635803,"201051344000917","219011344069620",28.65,27.50,0,331.23,386.53,53.9,50.1,0.455,762283.5,762283.5,13229,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635826,2204354.00
07/09/2017 17:30,2,1.855,ACTIVE,213.74,351.67,59.970,1499635803,"201051344001145","219011344069620",28.82,26.50,0,332.43,386.83,54.2,50.4,0.455,770278.6,770278.6,13225,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635827,2204355.00
07/09/2017 17:30,2,1.914,ACTIVE,214.19,353.47,60.007,1499635803,"201051344000651","219011344069620",28.65,27.00,0,332.13,388.34,55.5,51.7,0.455,759070.5,759070.5,13222,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635828,2204356.00
07/09/2017 17:30,2,1.799,ACTIVE,211.70,342.95,59.996,1499635803,"274151322000088","219011344069620",27.89,31.00,0,328.52,371.81,50.8,47.1,0.354,969413.7,969413.7,13132,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635829,2204357.00
07/09/2017 17:30,2,1.221,ACTIVE,212.38,419.60,59.949,1499635803,"274151322000068","219011344069620",38.63,33.50,0,333.33,444.24,47.8,44.2,0.318,841409.8,841409.8,13475,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635830,2204358.00
07/09/2017 17:30,2,1.953,ACTIVE,213.74,352.57,59.975,1499635803,"201051344001135","219011344069620",28.29,27.00,0,330.63,386.83,56.0,52.1,0.464,754536.7,754536.7,13206,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635831,2204359.00
07/09/2017 17:30,2,1.938,ACTIVE,213.29,351.37,59.996,1499635803,"201051344000594","219011344069620",28.61,27.80,0,329.73,385.63,56.2,52.3,0.468,773734.2,773734.2,13214,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635832,2204360.00
07/09/2017 17:30,2,1.914,ACTIVE,214.19,352.27,59.959,1499635803,"201051344001203","219011344069620",28.86,27.00,0,332.43,388.34,56.0,52.1,0.464,764134.7,764134.7,13247,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635833,2204361.00
07/09/2017 17:30,2,1.838,ACTIVE,211.70,353.77,59.959,1499635803,"274151322000054","219011344069620",27.69,31.50,0,330.03,372.11,51.5,47.8,0.354,986129.8,986129.8,13114,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635834,2204362.00
07/09/2017 17:30,2,1.959,ACTIVE,213.96,350.77,59.965,1499635803,"201051344000867","219011344069620",28.35,27.80,0,330.03,385.63,56.3,52.4,0.455,757925.5,757925.5,13248,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635835,2204363.00
07/09/2017 17:30,2,1.865,ACTIVE,214.19,353.17,60.007,1499635803,"201051344001093","219011344069620",28.77,26.80,0,331.83,386.23,54.4,50.5,0.446,762226.9,762226.9,13239,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635836,2204364.00
07/09/2017 17:30,2,1.908,ACTIVE,213.96,353.17,59.970,1499635803,"201051344000900","219011344069620",29.02,26.30,0,331.23,386.53,56.1,52.3,0.455,779553.5,779553.5,13234,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635837,2204365.00
07/09/2017 17:30,2,1.877,ACTIVE,213.96,352.57,59.954,1499635803,"201051344000648","219011344069620",28.90,26.00,0,331.23,386.23,55.0,51.2,0.455,767235.4,767235.4,13216,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635837,2204366.00
07/09/2017 17:30,2,1.924,ACTIVE,213.96,352.27,59.970,1499635803,"201051344000569","219011344069620",28.78,27.30,0,330.93,386.83,56.1,52.2,0.468,781582.2,781582.2,13192,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635838,2204367.00
07/09/2017 17:30,2,1.918,ACTIVE,214.19,352.57,60.028,1499635803,"201051344000983","219011344069620",29.08,27.50,0,330.33,386.83,56.5,52.6,0.473,772189.9,772189.9,13222,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635839,2204368.00
07/09/2017 17:30,2,1.936,ACTIVE,213.96,352.27,59.917,1499635803,"201051344001158","219011344069620",28.49,27.30,0,330.63,386.83,55.9,52.0,0.477,756889.7,756889.7,13221,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635840,2204369.00
07/09/2017 17:30,2,1.906,ACTIVE,214.41,353.17,60.023,1499635803,"201051344000576","219011344069620",28.63,26.30,0,331.83,386.23,55.4,51.5,0.460,771427.9,771427.9,13222,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635841,2204370.00
07/09/2017 17:30,2,1.822,ACTIVE,211.93,351.07,59.970,1499635803,"274151322000087","219011344069620",28.15,38.80,0,329.73,370.30,51.9,48.2,0.323,960302.2,960302.2,13315,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499635842,2204371.00
07/09/2017 17:45,2,2.010,ACTIVE,214.19,353.77,59.949,1499636704,"201051344000645","219011344069620",28.51,26.50,0,318.61,389.84,58.1,54.1,0.477,770384.4,770384.4,13205,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636705,2204372.00
07/09/2017 17:45,2,1.928,ACTIVE,211.93,341.45,60.007,1499636704,"274151322000085","219011344069620",27.63,31.00,0,329.73,376.62,53.9,50.1,0.354,981626.3,981626.3,13122,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636706,2204373.00
07/09/2017 17:45,2,2.000,ACTIVE,214.19,354.07,59.949,1499636704,"201051344000633","219011344069620",28.84,27.50,0,318.61,390.14,58.5,54.5,0.499,757229.3,757229.3,13255,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636706,2204374.00
07/09/2017 17:45,2,2.002,ACTIVE,214.19,353.17,59.922,1499636704,"201051344000469","219011344069620",28.96,25.50,0,316.20,390.74,58.8,54.8,0.508,760748.5,760748.5,13227,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636707,2204375.00
07/09/2017 17:45,2,1.990,ACTIVE,213.29,353.47,59.949,1499636704,"201051344000646","219011344069620",28.80,28.00,0,317.10,390.14,58.1,54.1,0.491,755731.1,755731.1,13219,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636708,2204376.00
07/09/2017 17:45,2,1.951,ACTIVE,211.25,350.77,59.959,1499636704,"274151322000052","219011344069620",28.51,32.40,0,328.82,376.01,56.3,52.4,0.389,1020925.8,1020925.8,13132,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636709,2204377.00
07/09/2017 17:45,2,2.059,ACTIVE,213.96,354.37,59.970,1499636704,"201051344000585","219011344069620",28.78,27.50,0,319.21,389.24,60.0,56.0,0.491,768757.1,768757.1,13220,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636710,2204378.00
07/09/2017 17:45,2,1.951,ACTIVE,213.29,351.67,59.965,1499636704,"201051344001230","219011344069620",28.61,27.80,0,319.21,388.34,56.6,52.7,0.473,760276.1,760276.1,13240,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636711,2204379.00
07/09/2017 17:45,2,1.951,ACTIVE,214.19,353.47,59.959,1499636704,"201051344000582","219011344069620",28.61,26.50,0,318.00,391.04,56.5,52.6,0.460,749574.7,749574.7,13210,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636712,2204380.00
07/09/2017 17:45,2,1.982,ACTIVE,213.29,352.57,59.901,1499636704,"201051344000955","219011344069620",28.75,27.50,0,319.51,388.64,57.7,53.8,0.482,769217.3,769217.3,13230,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636713,2204381.00
07/09/2017 17:45,2,1.281,ACTIVE,211.70,417.79,59.938,1499636704,"274151322000094","219011344069620",38.35,33.00,0,332.73,444.24,50.2,46.5,0.354,840787.0,840787.0,13462,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636714,2204382.00
07/09/2017 17:45,2,1.982,ACTIVE,214.19,353.77,59.981,1499636704,"201051344000579","219011344069620",28.94,28.00,0,319.21,389.24,58.1,54.2,0.477,778918.1,778918.1,13218,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636715,2204383.00
07/09/2017 17:45,2,1.953,ACTIVE,213.29,351.97,60.002,1499636704,"201051344000890","219011344069620",28.96,28.50,0,320.71,388.64,57.3,53.4,0.468,763250.2,763250.2,13229,0,0,0,L,1122011218,0,122.46,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636716,2204384.00
07/09/2017 17:45,2,1.916,ACTIVE,213.74,353.17,59.970,1499636704,"201051344000438","219011344069620",29.20,27.50,0,317.40,389.54,56.6,52.8,0.473,765754.3,765754.3,13216,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636716,2204385.00
07/09/2017 17:45,2,1.955,ACTIVE,213.51,347.46,59.991,1499636704,"201051344000417","219011344069620",18.65,27.80,0,317.10,389.24,37.0,33.8,0.309,692838.3,692838.3,13243,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636717,2204386.00
07/09/2017 17:45,2,1.883,ACTIVE,211.48,353.47,59.949,1499636704,"274151322000083","219011344069620",28.43,31.80,0,326.72,376.01,54.1,50.3,0.384,1010630.8,1010630.8,13136,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636718,2204387.00
07/09/2017 17:45,2,1.996,ACTIVE,212.38,342.65,59.954,1499636704,"274151322000076","219011344069620",28.94,31.80,0,330.33,376.31,58.5,54.5,0.407,1078430.5,1078430.5,13143,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636719,2204388.00
07/09/2017 17:45,2,1.965,ACTIVE,213.51,351.97,59.938,1499636704,"201051344000868","219011344069620",28.43,25.80,0,318.91,390.44,56.6,52.7,0.460,759157.8,759157.8,13232,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636720,2204389.00
07/09/2017 17:45,2,1.957,ACTIVE,211.48,346.26,59.959,1499636704,"274151322000095","219011344069620",28.92,32.00,0,328.52,376.01,57.4,53.4,0.393,1068039.1,1068039.1,13152,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636721,2204390.00
07/09/2017 17:45,2,1.939,ACTIVE,214.19,348.36,59.975,1499636704,"201051344000988","219011344069620",18.73,26.30,0,319.81,392.85,36.8,33.6,0.305,665266.1,665266.1,13213,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636722,2204391.00
07/09/2017 17:45,2,1.941,ACTIVE,213.74,352.87,59.959,1499636704,"201051344001025","219011344069620",28.88,27.50,0,319.81,390.44,56.8,52.9,0.460,766012.8,766012.8,13223,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636723,2204392.00
07/09/2017 17:45,2,1.893,ACTIVE,213.96,351.37,59.949,1499636704,"201051344000458","219011344069620",28.67,27.50,0,317.40,391.04,55.0,51.1,0.468,770623.5,770623.5,13202,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636724,2204393.00
07/09/2017 17:45,2,1.875,ACTIVE,214.41,352.87,59.965,1499636704,"201051344000853","219011344069620",29.12,26.80,0,319.81,391.04,55.3,51.5,0.468,771693.1,771693.1,13219,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636725,2204394.00
07/09/2017 17:45,2,1.859,ACTIVE,213.51,352.57,59.933,1499636704,"201051344000685","219011344069620",28.77,27.30,0,317.10,389.54,54.1,50.3,0.473,765634.0,765634.0,13243,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636726,2204395.00
07/09/2017 17:45,2,1.854,ACTIVE,213.74,351.67,59.944,1499636704,"201051344000917","219011344069620",28.67,27.80,0,319.51,389.54,53.8,50.0,0.451,762296.4,762296.4,13230,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636727,2204396.00
