ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 17:45,2,1.842,ACTIVE,213.51,351.67,59.959,1499636704,"201051344001145","219011344069620",28.86,26.80,0,318.91,389.54,53.8,50.0,0.438,770291.6,770291.6,13226,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636728,2204397.00
07/09/2017 17:45,2,1.855,ACTIVE,213.96,352.57,59.959,1499636704,"201051344000651","219011344069620",29.12,26.80,0,319.51,390.44,54.8,51.0,0.451,759083.7,759083.7,13223,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636729,2204398.00
07/09/2017 17:45,2,1.791,ACTIVE,210.57,345.66,59.901,1499636704,"274151322000088","219011344069620",27.77,30.80,0,329.73,375.71,50.4,46.7,0.327,969425.8,969425.8,13133,0,0,0,L,1151911521,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636729,2204399.00
07/09/2017 17:45,2,1.219,ACTIVE,212.38,419.30,59.970,1499636704,"274151322000068","219011344069620",38.35,33.80,0,333.63,452.96,48.0,44.4,0.323,841421.2,841421.2,13476,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636730,2204400.00
07/09/2017 17:45,2,1.881,ACTIVE,213.51,351.67,59.970,1499636704,"201051344001135","219011344069620",28.80,27.00,0,320.71,389.54,54.9,51.1,0.460,754550.0,754550.0,13207,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636731,2204401.00
07/09/2017 17:45,2,1.871,ACTIVE,213.06,350.77,59.975,1499636704,"201051344000594","219011344069620",28.77,28.30,0,318.91,388.34,54.5,50.7,0.451,773747.5,773747.5,13215,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636732,2204402.00
07/09/2017 17:45,2,1.850,ACTIVE,213.96,351.67,59.949,1499636704,"201051344001203","219011344069620",28.90,27.50,0,318.61,390.74,54.2,50.4,0.451,764148.0,764148.0,13248,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636733,2204403.00
07/09/2017 17:45,2,1.781,ACTIVE,211.48,348.36,59.965,1499636704,"274151322000054","219011344069620",27.75,31.50,0,328.82,376.62,50.0,46.4,0.345,986142.0,986142.0,13115,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636734,2204404.00
07/09/2017 17:45,2,1.873,ACTIVE,213.74,350.17,59.970,1499636704,"201051344000867","219011344069620",28.43,27.50,0,320.41,387.74,54.0,50.2,0.438,757938.8,757938.8,13249,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636735,2204405.00
07/09/2017 17:45,2,1.807,ACTIVE,213.74,352.57,59.965,1499636704,"201051344001093","219011344069620",28.37,27.00,0,318.91,389.84,52.0,48.3,0.424,762239.7,762239.7,13240,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636736,2204406.00
07/09/2017 17:45,2,1.822,ACTIVE,213.74,350.77,59.970,1499636704,"201051344000900","219011344069620",28.82,25.80,0,316.50,391.04,53.3,49.5,0.438,779566.7,779566.7,13235,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636737,2204407.00
07/09/2017 17:45,2,1.814,ACTIVE,213.96,350.47,59.959,1499636704,"201051344000648","219011344069620",28.27,26.00,0,317.70,389.84,52.0,48.3,0.433,767248.3,767248.3,13217,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636738,2204408.00
07/09/2017 17:45,2,1.818,ACTIVE,213.74,351.37,59.970,1499636704,"201051344000569","219011344069620",28.78,27.00,0,319.21,389.54,53.1,49.3,0.446,781595.5,781595.5,13193,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636739,2204409.00
07/09/2017 17:45,2,1.811,ACTIVE,213.74,350.77,59.965,1499636704,"201051344000983","219011344069620",29.04,27.00,0,319.51,390.14,53.3,49.5,0.455,772203.2,772203.2,13223,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636740,2204410.00
07/09/2017 17:45,2,1.846,ACTIVE,213.96,351.37,59.954,1499636704,"201051344001158","219011344069620",28.13,27.30,0,318.61,390.14,52.6,48.8,0.442,756902.8,756902.8,13222,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636740,2204411.00
07/09/2017 17:45,2,1.785,ACTIVE,214.19,352.27,59.975,1499636704,"201051344000576","219011344069620",28.57,26.00,0,317.40,391.34,51.7,48.0,0.433,771440.9,771440.9,13223,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636741,2204412.00
07/09/2017 17:45,2,1.738,ACTIVE,211.93,347.46,59.970,1499636704,"274151322000087","219011344069620",27.73,39.50,0,330.33,374.81,48.8,45.2,0.301,960314.4,960314.4,13316,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499636742,2204413.00
07/09/2017 18:00,2,1.664,ACTIVE,214.19,349.56,59.970,1499637603,"201051344000645","219011344069620",28.19,26.50,0,318.30,388.64,47.6,44.0,0.389,770396.7,770396.7,13206,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637604,2204414.00
07/09/2017 18:00,2,1.539,ACTIVE,212.61,341.75,59.981,1499637603,"274151322000085","219011344069620",27.75,31.00,0,327.92,375.71,43.3,39.8,0.283,981637.6,981637.6,13123,0,0,0,L,1151911521,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637605,2204415.00
07/09/2017 18:00,2,1.662,ACTIVE,213.96,351.67,60.018,1499637603,"201051344000633","219011344069620",28.43,27.50,0,318.91,388.34,47.9,44.3,0.407,757241.7,757241.7,13256,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637606,2204416.00
07/09/2017 18:00,2,1.654,ACTIVE,213.96,350.77,59.975,1499637603,"201051344000469","219011344069620",28.84,25.00,0,317.10,388.04,48.4,44.8,0.411,760761.0,760761.0,13228,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637607,2204417.00
07/09/2017 18:00,2,1.637,ACTIVE,213.29,349.56,59.970,1499637603,"201051344000646","219011344069620",28.71,28.00,0,318.00,390.14,47.6,44.0,0.402,755743.4,755743.4,13220,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637608,2204418.00
07/09/2017 18:00,2,1.598,ACTIVE,211.70,349.56,59.975,1499637603,"274151322000052","219011344069620",28.21,32.60,0,327.02,375.41,45.7,42.2,0.318,1020937.7,1020937.7,13133,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637609,2204419.00
07/09/2017 18:00,2,1.689,ACTIVE,213.96,350.77,59.981,1499637603,"201051344000585","219011344069620",28.98,27.50,0,318.00,388.34,49.7,46.0,0.402,768770.0,768770.0,13221,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637610,2204420.00
07/09/2017 18:00,2,1.602,ACTIVE,213.29,348.36,59.975,1499637603,"201051344001230","219011344069620",28.65,27.80,0,317.70,387.44,46.5,42.9,0.380,760288.1,760288.1,13241,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637611,2204421.00
07/09/2017 18:00,2,1.633,ACTIVE,214.19,350.17,60.007,1499637603,"201051344000582","219011344069620",28.31,26.80,0,318.61,390.44,46.8,43.2,0.380,749586.9,749586.9,13211,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637611,2204422.00
07/09/2017 18:00,2,1.670,ACTIVE,213.06,349.56,59.986,1499637603,"201051344000955","219011344069620",28.39,27.80,0,319.21,388.34,48.0,44.4,0.402,769229.7,769229.7,13231,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637612,2204423.00
07/09/2017 18:00,2,1.070,ACTIVE,212.38,402.77,59.959,1499637603,"274151322000094","219011344069620",37.17,33.00,0,385.63,448.15,40.3,36.9,0.270,840797.5,840797.5,13463,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637613,2204424.00
07/09/2017 18:00,2,1.664,ACTIVE,213.96,350.17,59.996,1499637603,"201051344000579","219011344069620",29.02,28.00,0,318.00,388.34,48.9,45.3,0.398,778930.8,778930.8,13219,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637614,2204425.00
07/09/2017 18:00,2,1.668,ACTIVE,213.74,349.56,59.981,1499637603,"201051344000890","219011344069620",28.41,28.80,0,320.41,388.34,48.1,44.5,0.384,763262.7,763262.7,13230,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637615,2204426.00
07/09/2017 18:00,2,1.639,ACTIVE,213.74,349.56,59.986,1499637603,"201051344000438","219011344069620",28.69,27.80,0,318.91,390.74,47.7,44.1,0.402,765766.6,765766.6,13217,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637616,2204427.00
07/09/2017 18:00,2,1.641,ACTIVE,213.74,345.66,59.981,1499637603,"201051344000417","219011344069620",18.73,28.00,0,332.73,382.93,31.1,28.1,0.247,692846.2,692846.2,13244,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637617,2204428.00
07/09/2017 18:00,2,1.570,ACTIVE,212.16,351.97,59.970,1499637603,"274151322000083","219011344069620",28.27,32.00,0,327.92,376.01,45.0,41.5,0.314,1010642.5,1010642.5,13137,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637618,2204429.00
07/09/2017 18:00,2,1.676,ACTIVE,212.83,344.76,59.975,1499637603,"274151322000076","219011344069620",28.77,32.00,0,328.22,376.01,48.8,45.2,0.340,1078443.3,1078443.3,13144,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637619,2204430.00
07/09/2017 18:00,2,1.676,ACTIVE,213.51,348.96,59.981,1499637603,"201051344000868","219011344069620",28.53,25.80,0,320.71,388.64,48.4,44.8,0.389,759170.3,759170.3,13233,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637620,2204431.00
07/09/2017 18:00,2,1.635,ACTIVE,212.16,352.57,59.970,1499637603,"274151322000095","219011344069620",28.82,31.80,0,327.62,375.71,47.8,44.2,0.327,1068051.6,1068051.6,13153,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637621,2204432.00
07/09/2017 18:00,2,1.676,ACTIVE,213.74,346.86,59.933,1499637603,"201051344000988","219011344069620",18.49,26.00,0,333.33,385.33,31.4,28.4,0.265,665274.1,665274.1,13214,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637621,2204433.00
07/09/2017 18:00,2,1.678,ACTIVE,213.74,349.56,59.975,1499637603,"201051344001025","219011344069620",28.61,27.50,0,319.21,389.24,48.6,45.0,0.389,766025.4,766025.4,13224,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637622,2204434.00
07/09/2017 18:00,2,1.650,ACTIVE,213.74,349.56,59.970,1499637603,"201051344000458","219011344069620",28.55,27.30,0,317.70,388.94,47.7,44.1,0.407,770635.9,770635.9,13203,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637623,2204435.00
07/09/2017 18:00,2,1.650,ACTIVE,214.41,351.37,59.975,1499637603,"201051344000853","219011344069620",28.73,26.50,0,319.21,389.24,48.0,44.5,0.407,771705.6,771705.6,13220,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637624,2204436.00
07/09/2017 18:00,2,1.615,ACTIVE,213.74,349.56,59.991,1499637603,"201051344000685","219011344069620",28.41,27.30,0,315.30,389.24,46.5,42.9,0.407,765646.1,765646.1,13244,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637625,2204437.00
07/09/2017 18:00,2,1.607,ACTIVE,213.74,349.86,59.975,1499637603,"201051344000917","219011344069620",28.51,27.50,0,319.81,389.24,46.4,42.9,0.380,762308.5,762308.5,13231,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637626,2204438.00
07/09/2017 18:00,2,1.605,ACTIVE,213.51,349.26,60.012,1499637603,"201051344001145","219011344069620",28.65,27.00,0,320.11,389.24,46.6,43.1,0.380,770303.7,770303.7,13227,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637627,2204439.00
07/09/2017 18:00,2,1.656,ACTIVE,213.96,350.17,59.996,1499637603,"201051344000651","219011344069620",28.45,27.00,0,318.91,389.24,47.8,44.2,0.389,759096.1,759096.1,13224,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637628,2204440.00
07/09/2017 18:00,2,1.539,ACTIVE,211.70,350.77,59.970,1499637603,"274151322000088","219011344069620",27.83,30.80,0,327.62,375.11,43.4,40.0,0.278,969437.1,969437.1,13134,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637629,2204441.00
07/09/2017 18:00,2,1.074,ACTIVE,212.38,407.57,59.970,1499637603,"274151322000068","219011344069620",38.25,33.80,0,383.83,447.55,41.1,37.8,0.270,841431.9,841431.9,13477,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637629,2204442.00
07/09/2017 18:00,2,1.684,ACTIVE,213.51,348.96,59.965,1499637603,"201051344001135","219011344069620",28.35,27.00,0,318.61,388.64,48.4,44.8,0.398,754562.6,754562.6,13208,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637630,2204443.00
07/09/2017 18:00,2,1.664,ACTIVE,213.29,348.36,60.012,1499637603,"201051344000594","219011344069620",28.53,28.50,0,318.91,386.23,48.1,44.5,0.398,773760.0,773760.0,13216,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637631,2204444.00
07/09/2017 18:00,2,1.637,ACTIVE,213.96,349.56,59.981,1499637603,"201051344001203","219011344069620",28.77,27.30,0,319.21,389.24,47.7,44.1,0.389,764160.4,764160.4,13249,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637632,2204445.00
07/09/2017 18:00,2,1.559,ACTIVE,211.93,349.56,59.965,1499637603,"274151322000054","219011344069620",27.75,31.00,0,325.82,376.01,43.8,40.3,0.301,986153.4,986153.4,13116,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637633,2204446.00
07/09/2017 18:00,2,1.658,ACTIVE,213.74,348.66,59.975,1499637603,"201051344000867","219011344069620",28.69,27.30,0,318.91,386.23,48.2,44.6,0.389,757951.3,757951.3,13250,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637634,2204447.00
07/09/2017 18:00,2,1.596,ACTIVE,213.74,350.17,59.975,1499637603,"201051344001093","219011344069620",28.57,27.00,0,318.61,389.84,46.2,42.7,0.371,762251.7,762251.7,13241,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637635,2204448.00
07/09/2017 18:00,2,1.641,ACTIVE,213.51,350.17,60.007,1499637603,"201051344000900","219011344069620",28.63,25.50,0,318.61,387.44,47.6,44.0,0.389,779579.1,779579.1,13236,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637636,2204449.00
07/09/2017 18:00,2,1.605,ACTIVE,213.96,348.66,59.981,1499637603,"201051344000648","219011344069620",28.84,26.30,0,319.51,389.84,46.9,43.4,0.389,767260.5,767260.5,13218,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637637,2204450.00
07/09/2017 18:00,2,1.629,ACTIVE,213.96,349.86,59.975,1499637603,"201051344000569","219011344069620",28.98,26.80,0,318.00,389.54,47.9,44.3,0.398,781607.9,781607.9,13194,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637638,2204451.00
07/09/2017 18:00,2,1.637,ACTIVE,213.74,349.86,59.975,1499637603,"201051344000983","219011344069620",29.08,26.80,0,318.61,389.84,48.2,44.6,0.407,772215.7,772215.7,13224,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637639,2204452.00
07/09/2017 18:00,2,1.660,ACTIVE,213.51,349.26,59.965,1499637603,"201051344001158","219011344069620",28.17,27.00,0,319.21,388.34,47.4,43.8,0.389,756915.2,756915.2,13223,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637640,2204453.00
07/09/2017 18:00,2,1.592,ACTIVE,214.41,350.77,59.975,1499637603,"201051344000576","219011344069620",28.98,26.00,0,317.10,389.24,46.7,43.2,0.389,771453.1,771453.1,13224,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637641,2204454.00
07/09/2017 18:00,2,1.518,ACTIVE,211.93,348.36,59.975,1499637603,"274151322000087","219011344069620",28.19,39.50,0,327.32,373.61,43.3,39.9,0.261,960325.8,960325.8,13317,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499637642,2204455.00
07/09/2017 18:15,2,1.838,ACTIVE,213.96,351.07,59.975,1499638504,"201051344000645","219011344069620",28.15,27.00,0,316.80,390.74,52.4,48.7,0.438,770409.3,770409.3,13207,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638505,2204456.00
07/09/2017 18:15,2,1.734,ACTIVE,211.70,345.96,59.981,1499638504,"274151322000085","219011344069620",27.67,31.30,0,326.72,376.31,48.6,45.0,0.327,981649.2,981649.2,13124,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638506,2204457.00
07/09/2017 18:15,2,1.809,ACTIVE,213.74,351.97,59.981,1499638504,"201051344000633","219011344069620",28.82,27.80,0,317.40,390.74,52.8,49.1,0.455,757254.5,757254.5,13257,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638507,2204458.00
07/09/2017 18:15,2,1.834,ACTIVE,213.74,351.37,59.975,1499638504,"201051344000469","219011344069620",28.59,25.30,0,316.50,391.34,53.1,49.3,0.451,760773.9,760773.9,13229,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638508,2204459.00
07/09/2017 18:15,2,1.807,ACTIVE,213.29,350.77,60.034,1499638504,"201051344000646","219011344069620",28.67,28.50,0,315.30,389.24,52.5,48.7,0.442,755756.2,755756.2,13221,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638509,2204460.00
07/09/2017 18:15,2,1.783,ACTIVE,211.70,343.85,59.975,1499638504,"274151322000052","219011344069620",28.09,33.00,0,326.72,376.01,50.7,47.0,0.349,1020950.0,1020950.0,13134,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638510,2204461.00
07/09/2017 18:15,2,1.873,ACTIVE,214.19,352.57,59.975,1499638504,"201051344000585","219011344069620",28.63,28.00,0,317.40,389.84,54.3,50.5,0.442,768783.4,768783.4,13222,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638510,2204462.00
07/09/2017 18:15,2,1.750,ACTIVE,213.51,349.26,59.970,1499638504,"201051344001230","219011344069620",28.75,28.30,0,316.80,388.34,51.0,47.3,0.424,760300.6,760300.6,13242,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638511,2204463.00
07/09/2017 18:15,2,1.777,ACTIVE,214.19,351.67,59.981,1499638504,"201051344000582","219011344069620",28.19,27.30,0,316.50,391.34,50.8,47.1,0.420,749599.4,749599.4,13212,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638512,2204464.00
07/09/2017 18:15,2,1.791,ACTIVE,213.29,349.86,59.981,1499638504,"201051344000955","219011344069620",28.63,28.30,0,317.70,388.64,51.9,48.2,0.438,769242.5,769242.5,13232,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638513,2204465.00
07/09/2017 18:15,2,1.162,ACTIVE,211.93,409.08,59.975,1499638504,"274151322000094","219011344069620",37.51,33.30,0,386.83,451.46,44.1,40.6,0.309,840808.3,840808.3,13464,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638514,2204466.00
07/09/2017 18:15,2,1.814,ACTIVE,213.74,350.77,60.018,1499638504,"201051344000579","219011344069620",28.51,28.50,0,317.70,391.04,52.4,48.7,0.429,778943.9,778943.9,13220,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638515,2204467.00
07/09/2017 18:15,2,1.793,ACTIVE,213.51,350.17,59.981,1499638504,"201051344000890","219011344069620",28.35,29.30,0,319.21,389.54,51.5,47.8,0.420,763275.5,763275.5,13231,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638516,2204468.00
07/09/2017 18:15,2,1.771,ACTIVE,213.51,349.86,59.933,1499638504,"201051344000438","219011344069620",28.41,28.30,0,316.50,389.84,51.0,47.3,0.429,765779.3,765779.3,13218,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638517,2204469.00
07/09/2017 18:15,2,1.785,ACTIVE,213.74,345.66,59.975,1499638504,"201051344000417","219011344069620",18.33,28.30,0,332.43,385.93,33.2,30.1,0.270,692854.3,692854.3,13245,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638518,2204470.00
07/09/2017 18:15,2,1.713,ACTIVE,211.48,342.35,59.975,1499638504,"274151322000083","219011344069620",27.89,32.40,0,326.42,375.41,48.4,44.8,0.331,1010654.7,1010654.7,13138,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638519,2204471.00
07/09/2017 18:15,2,1.795,ACTIVE,212.38,344.45,59.965,1499638504,"274151322000076","219011344069620",28.78,32.60,0,328.22,377.52,52.4,48.6,0.371,1078456.5,1078456.5,13145,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638520,2204472.00
07/09/2017 18:15,2,1.736,ACTIVE,213.29,349.86,59.981,1499638504,"201051344000868","219011344069620",28.88,26.00,0,318.30,390.14,50.9,47.2,0.415,759183.3,759183.3,13234,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638520,2204473.00
07/09/2017 18:15,2,1.764,ACTIVE,211.48,342.65,59.981,1499638504,"274151322000095","219011344069620",28.63,32.60,0,327.62,376.01,51.1,47.4,0.354,1068064.7,1068064.7,13154,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638521,2204474.00
07/09/2017 18:15,2,1.760,ACTIVE,213.51,347.46,59.981,1499638504,"201051344000988","219011344069620",18.47,26.00,0,332.43,388.64,32.9,29.9,0.270,665282.3,665282.3,13215,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638522,2204475.00
07/09/2017 18:15,2,1.756,ACTIVE,213.51,349.56,59.975,1499638504,"201051344001025","219011344069620",28.69,28.00,0,318.61,390.14,51.0,47.3,0.407,766038.5,766038.5,13225,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638523,2204476.00
07/09/2017 18:15,2,1.697,ACTIVE,213.74,350.17,59.975,1499638504,"201051344000458","219011344069620",28.77,27.50,0,317.40,390.74,49.5,45.9,0.424,770648.7,770648.7,13204,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638524,2204477.00
07/09/2017 18:15,2,1.711,ACTIVE,214.19,351.37,59.922,1499638504,"201051344000853","219011344069620",28.75,26.80,0,318.30,392.25,49.8,46.2,0.420,771718.5,771718.5,13221,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638525,2204478.00
07/09/2017 18:15,2,1.676,ACTIVE,213.51,350.77,60.002,1499638504,"201051344000685","219011344069620",28.57,27.80,0,315.00,390.14,48.5,44.9,0.429,765658.7,765658.7,13245,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638526,2204479.00
07/09/2017 18:15,2,1.686,ACTIVE,213.51,349.86,60.007,1499638504,"201051344000917","219011344069620",28.33,28.00,0,319.51,390.44,48.4,44.8,0.402,762321.1,762321.1,13232,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638527,2204480.00
07/09/2017 18:15,2,1.666,ACTIVE,213.51,349.56,59.975,1499638504,"201051344001145","219011344069620",28.71,27.30,0,318.91,389.84,48.5,44.9,0.398,770316.4,770316.4,13228,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638528,2204481.00
07/09/2017 18:15,2,1.717,ACTIVE,213.74,349.86,59.965,1499638504,"201051344000651","219011344069620",28.35,27.30,0,317.10,390.14,49.3,45.6,0.402,759109.0,759109.0,13225,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638529,2204482.00
07/09/2017 18:15,2,1.607,ACTIVE,211.25,347.76,59.986,1499638504,"274151322000088","219011344069620",27.67,31.30,0,328.22,376.01,45.1,41.6,0.314,969448.7,969448.7,13135,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638530,2204483.00
07/09/2017 18:15,2,1.104,ACTIVE,212.38,415.09,59.981,1499638504,"274151322000068","219011344069620",38.13,34.00,0,333.63,460.47,42.6,39.2,0.287,841442.9,841442.9,13478,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638531,2204484.00
07/09/2017 18:15,2,1.711,ACTIVE,213.29,348.96,59.954,1499638504,"201051344001135","219011344069620",28.55,27.50,0,318.00,389.24,49.4,45.8,0.398,754575.5,754575.5,13209,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638532,2204485.00
07/09/2017 18:15,2,1.676,ACTIVE,213.06,348.96,59.970,1499638504,"201051344000594","219011344069620",28.84,29.00,0,318.00,389.24,49.0,45.4,0.411,773773.0,773773.0,13217,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638533,2204486.00
07/09/2017 18:15,2,1.688,ACTIVE,213.51,348.66,59.970,1499638504,"201051344001203","219011344069620",28.45,28.00,0,317.40,391.64,48.6,45.0,0.402,764173.3,764173.3,13250,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638533,2204487.00
07/09/2017 18:15,2,1.602,ACTIVE,211.48,349.56,59.965,1499638504,"274151322000054","219011344069620",27.65,31.50,0,327.32,376.92,44.8,41.3,0.305,986165.2,986165.2,13117,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638534,2204488.00
07/09/2017 18:15,2,1.680,ACTIVE,213.51,348.66,60.018,1499638504,"201051344000867","219011344069620",28.59,27.50,0,318.91,389.54,48.6,45.0,0.393,757964.3,757964.3,13251,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638535,2204489.00
07/09/2017 18:15,2,1.629,ACTIVE,213.51,349.26,59.975,1499638504,"201051344001093","219011344069620",28.43,27.50,0,318.30,389.84,46.9,43.3,0.380,762264.2,762264.2,13242,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638536,2204490.00
07/09/2017 18:15,2,1.656,ACTIVE,213.51,347.76,59.986,1499638504,"201051344000900","219011344069620",28.47,25.80,0,319.21,390.14,47.8,44.2,0.384,779592.0,779592.0,13237,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638537,2204491.00
07/09/2017 18:15,2,1.639,ACTIVE,213.74,348.66,59.981,1499638504,"201051344000648","219011344069620",28.27,26.30,0,315.60,391.04,46.9,43.3,0.393,767273.1,767273.1,13219,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638538,2204492.00
07/09/2017 18:15,2,1.648,ACTIVE,213.51,349.26,59.986,1499638504,"201051344000569","219011344069620",28.71,26.80,0,319.51,390.14,47.9,44.3,0.398,781620.9,781620.9,13195,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638539,2204493.00
07/09/2017 18:15,2,1.646,ACTIVE,213.74,348.96,59.981,1499638504,"201051344000983","219011344069620",28.90,26.80,0,318.00,390.74,48.3,44.7,0.407,772228.7,772228.7,13225,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638540,2204494.00
07/09/2017 18:15,2,1.660,ACTIVE,213.51,348.96,59.986,1499638504,"201051344001158","219011344069620",28.15,27.00,0,317.40,391.04,47.4,43.8,0.393,756928.0,756928.0,13224,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638541,2204495.00
07/09/2017 18:15,2,1.621,ACTIVE,213.74,350.77,59.981,1499638504,"201051344000576","219011344069620",28.31,26.00,0,317.10,390.44,46.5,43.0,0.389,771465.7,771465.7,13225,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638542,2204496.00
07/09/2017 18:15,2,1.557,ACTIVE,211.93,342.05,59.975,1499638504,"274151322000087","219011344069620",27.71,39.80,0,327.92,375.41,43.7,40.3,0.261,960337.6,960337.6,13318,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499638542,2204497.00
07/09/2017 18:30,2,2.693,ACTIVE,215.09,345.66,59.970,1499639404,"201051344000645","219011344069620",29.08,26.30,0,318.00,390.74,79.4,74.7,0.371,770420.5,770420.5,13208,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639405,2204498.00
07/09/2017 18:30,2,2.328,ACTIVE,212.61,345.96,59.975,1499639404,"274151322000085","219011344069620",28.15,31.00,0,328.22,377.22,66.4,62.2,0.468,981659.4,981659.4,13125,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639406,2204499.00
07/09/2017 18:30,2,2.764,ACTIVE,215.09,349.26,59.965,1499639404,"201051344000633","219011344069620",29.00,27.80,0,317.70,391.04,81.2,76.4,0.389,757265.9,757265.9,13258,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639407,2204500.00
07/09/2017 18:30,2,2.744,ACTIVE,215.54,347.76,59.975,1499639404,"201051344000469","219011344069620",29.42,25.30,0,316.80,390.74,81.7,77.0,0.402,760785.4,760785.4,13230,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639408,2204501.00
07/09/2017 18:30,2,2.758,ACTIVE,214.19,350.47,59.975,1499639404,"201051344000646","219011344069620",28.73,28.30,0,317.70,389.54,80.2,75.5,0.384,755767.5,755767.5,13222,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639409,2204502.00
07/09/2017 18:30,2,2.643,ACTIVE,212.38,357.68,59.944,1499639404,"274151322000052","219011344069620",28.57,33.00,0,326.42,376.92,76.4,71.8,0.548,1020960.8,1020960.8,13135,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639409,2204503.00
07/09/2017 18:30,2,3.051,ACTIVE,215.09,347.46,59.991,1499639404,"201051344000585","219011344069620",29.32,28.00,0,318.91,389.84,90.6,85.5,0.420,768795.4,768795.4,13223,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639410,2204504.00
07/09/2017 18:30,2,2.879,ACTIVE,214.41,345.96,59.981,1499639404,"201051344001230","219011344069620",29.20,28.30,0,318.00,387.44,85.2,80.3,0.402,760311.7,760311.7,13243,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639411,2204505.00
07/09/2017 18:30,2,2.912,ACTIVE,215.54,347.46,59.991,1499639404,"201051344000582","219011344069620",29.14,27.00,0,315.90,391.64,85.9,81.0,0.402,749610.6,749610.6,13213,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639412,2204506.00
07/09/2017 18:30,2,2.830,ACTIVE,214.41,345.96,59.975,1499639404,"201051344000955","219011344069620",29.08,28.30,0,318.00,388.04,83.4,78.5,0.398,769253.8,769253.8,13233,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639413,2204507.00
07/09/2017 18:30,2,1.885,ACTIVE,212.61,419.90,59.975,1499639404,"274151322000094","219011344069620",38.96,33.00,0,332.43,445.75,74.2,69.7,0.530,840817.9,840817.9,13465,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639414,2204508.00
07/09/2017 18:30,2,2.777,ACTIVE,215.09,347.16,59.970,1499639404,"201051344000579","219011344069620",28.90,28.50,0,318.30,391.04,81.3,76.5,0.380,778955.6,778955.6,13221,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639415,2204509.00
07/09/2017 18:30,2,2.709,ACTIVE,214.41,345.96,59.922,1499639404,"201051344000890","219011344069620",29.32,29.30,0,319.21,389.54,80.5,75.8,0.367,763287.0,763287.0,13232,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639416,2204510.00
07/09/2017 18:30,2,2.670,ACTIVE,214.64,345.96,60.007,1499639404,"201051344000438","219011344069620",29.42,27.80,0,317.70,390.14,79.6,74.9,0.371,765790.7,765790.7,13219,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639417,2204511.00
07/09/2017 18:30,2,2.783,ACTIVE,214.87,351.37,59.970,1499639404,"201051344000417","219011344069620",18.89,28.30,0,332.13,375.71,53.3,49.5,0.460,692861.6,692861.6,13246,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639418,2204512.00
07/09/2017 18:30,2,2.859,ACTIVE,212.61,350.17,59.959,1499639404,"274151322000083","219011344069620",28.77,32.80,0,327.92,376.62,83.3,78.5,0.327,1010665.6,1010665.6,13139,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639419,2204513.00
07/09/2017 18:30,2,2.980,ACTIVE,213.06,352.57,59.959,1499639404,"274151322000076","219011344069620",29.46,32.20,0,328.82,377.52,88.9,83.9,0.345,1078468.3,1078468.3,13146,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639420,2204514.00
07/09/2017 18:30,2,2.473,ACTIVE,214.19,355.58,59.949,1499639404,"201051344000868","219011344069620",28.90,26.00,0,317.70,389.24,72.2,67.8,0.588,759194.9,759194.9,13235,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639421,2204515.00
07/09/2017 18:30,2,3.008,ACTIVE,212.16,346.86,59.965,1499639404,"274151322000095","219011344069620",29.32,32.40,0,328.22,376.92,89.2,84.2,0.340,1068076.4,1068076.4,13155,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639422,2204516.00
07/09/2017 18:30,2,2.293,ACTIVE,214.41,351.67,60.012,1499639404,"201051344000988","219011344069620",18.77,26.30,0,332.73,378.42,43.6,40.2,0.367,665289.7,665289.7,13216,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639423,2204517.00
07/09/2017 18:30,2,2.332,ACTIVE,214.19,356.48,59.991,1499639404,"201051344001025","219011344069620",29.10,28.00,0,318.91,390.14,68.7,64.4,0.561,766050.3,766050.3,13226,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639424,2204518.00
07/09/2017 18:30,2,2.432,ACTIVE,214.64,357.68,59.959,1499639404,"201051344000458","219011344069620",29.02,27.50,0,316.80,390.74,71.5,67.1,0.619,770660.2,770660.2,13205,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639424,2204519.00
07/09/2017 18:30,2,2.498,ACTIVE,215.09,358.88,59.991,1499639404,"201051344000853","219011344069620",28.92,27.00,0,319.81,392.55,73.2,68.7,0.619,771730.1,771730.1,13222,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639425,2204520.00
07/09/2017 18:30,2,2.336,ACTIVE,214.19,356.18,59.970,1499639404,"201051344000685","219011344069620",29.00,28.00,0,316.50,389.84,68.7,64.3,0.605,765669.9,765669.9,13246,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639426,2204521.00
07/09/2017 18:30,2,2.615,ACTIVE,214.64,359.18,59.975,1499639404,"201051344000917","219011344069620",28.67,28.30,0,319.81,390.14,76.0,71.4,0.645,762332.5,762332.5,13233,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639427,2204522.00
07/09/2017 18:30,2,2.617,ACTIVE,214.41,358.28,59.975,1499639404,"201051344001145","219011344069620",28.94,27.30,0,318.61,389.84,76.7,72.1,0.632,770327.7,770327.7,13229,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639428,2204523.00
07/09/2017 18:30,2,2.551,ACTIVE,214.64,358.88,60.034,1499639404,"201051344000651","219011344069620",29.10,27.30,0,319.21,389.84,75.2,70.7,0.623,759120.6,759120.6,13226,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639429,2204524.00
07/09/2017 18:30,2,2.330,ACTIVE,212.38,344.45,59.970,1499639404,"274151322000088","219011344069620",28.45,31.30,0,328.22,376.62,67.2,62.9,0.442,969459.2,969459.2,13136,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639430,2204525.00
07/09/2017 18:30,2,1.684,ACTIVE,213.06,407.87,59.975,1499639404,"274151322000068","219011344069620",37.89,34.30,0,333.93,445.75,64.2,60.0,0.442,841452.9,841452.9,13479,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639431,2204526.00
07/09/2017 18:30,2,2.576,ACTIVE,214.41,357.98,59.970,1499639404,"201051344001135","219011344069620",29.30,27.50,0,318.30,388.34,76.5,71.9,0.636,754587.2,754587.2,13210,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639432,2204527.00
07/09/2017 18:30,2,2.430,ACTIVE,213.74,356.48,60.007,1499639404,"201051344000594","219011344069620",28.90,29.30,0,317.70,389.24,71.1,66.7,0.583,773784.7,773784.7,13218,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639433,2204528.00
07/09/2017 18:30,2,2.520,ACTIVE,214.64,357.68,59.981,1499639404,"201051344001203","219011344069620",29.04,28.00,0,317.10,391.64,74.2,69.7,0.628,764184.9,764184.9,13251,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639434,2204529.00
07/09/2017 18:30,2,2.498,ACTIVE,212.16,346.56,59.970,1499639404,"274151322000054","219011344069620",27.75,31.50,0,327.92,377.82,70.2,65.9,0.482,986175.8,986175.8,13118,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639435,2204530.00
07/09/2017 18:30,2,2.625,ACTIVE,214.64,358.28,59.981,1499639404,"201051344000867","219011344069620",29.28,27.50,0,317.70,388.64,77.9,73.3,0.636,757976.0,757976.0,13252,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639436,2204531.00
07/09/2017 18:30,2,2.602,ACTIVE,214.87,358.28,59.954,1499639404,"201051344001093","219011344069620",29.00,27.50,0,318.91,390.14,76.4,71.8,0.632,762275.4,762275.4,13243,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639437,2204532.00
07/09/2017 18:30,2,2.402,ACTIVE,214.64,358.28,60.007,1499639404,"201051344000900","219011344069620",29.42,26.00,0,315.90,390.74,71.5,67.0,0.583,779603.6,779603.6,13238,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639438,2204533.00
07/09/2017 18:30,2,2.271,ACTIVE,214.64,356.48,59.970,1499639404,"201051344000648","219011344069620",29.30,26.30,0,316.80,391.04,67.5,63.2,0.561,767284.5,767284.5,13220,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639439,2204534.00
07/09/2017 18:30,2,2.410,ACTIVE,214.41,357.08,59.975,1499639404,"201051344000569","219011344069620",29.16,27.30,0,317.70,391.04,71.2,66.8,0.605,781632.6,781632.6,13196,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639440,2204535.00
07/09/2017 18:30,2,2.412,ACTIVE,214.64,358.28,59.975,1499639404,"201051344000983","219011344069620",29.14,27.00,0,317.70,390.14,71.2,66.7,0.601,772240.6,772240.6,13226,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639441,2204536.00
07/09/2017 18:30,2,2.320,ACTIVE,214.19,356.18,59.975,1499639404,"201051344001158","219011344069620",28.82,27.50,0,317.10,390.14,67.7,63.4,0.557,756939.6,756939.6,13225,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639442,2204537.00
07/09/2017 18:30,2,2.064,ACTIVE,214.64,355.58,59.991,1499639404,"201051344000576","219011344069620",28.96,26.00,0,317.40,391.04,60.6,56.6,0.508,771477.1,771477.1,13226,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639442,2204538.00
07/09/2017 18:30,2,2.244,ACTIVE,212.38,349.86,59.970,1499639404,"274151322000087","219011344069620",28.25,39.50,0,328.22,374.81,64.1,60.0,0.411,960348.3,960348.3,13319,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499639443,2204539.00
