ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 18:45,2,1.252,ACTIVE,213.51,345.96,59.933,1499640303,"201051344000645","219011344069620",28.17,26.30,0,317.70,390.74,35.7,32.5,0.283,770429.8,770429.8,13209,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640305,2204540.00
07/09/2017 18:45,2,1.166,ACTIVE,211.93,344.76,59.970,1499640303,"274151322000085","219011344069620",27.43,30.50,0,331.23,377.22,32.4,29.3,0.212,981667.9,981667.9,13126,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640305,2204541.00
07/09/2017 18:45,2,1.244,ACTIVE,213.51,346.86,59.917,1499640303,"201051344000633","219011344069620",28.73,27.50,0,318.00,391.34,36.2,33.0,0.301,757275.3,757275.3,13259,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640306,2204542.00
07/09/2017 18:45,2,1.258,ACTIVE,213.51,345.66,59.970,1499640303,"201051344000469","219011344069620",28.57,25.00,0,315.00,390.74,36.4,33.2,0.305,760794.8,760794.8,13231,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640307,2204543.00
07/09/2017 18:45,2,1.252,ACTIVE,212.83,345.66,59.965,1499640303,"201051344000646","219011344069620",28.33,28.00,0,318.00,389.84,36.0,32.8,0.296,755776.9,755776.9,13223,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640308,2204544.00
07/09/2017 18:45,2,1.213,ACTIVE,211.70,341.15,59.970,1499640303,"274151322000052","219011344069620",27.95,32.60,0,327.62,376.62,34.4,31.2,0.225,1020969.8,1020969.8,13136,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640309,2204545.00
07/09/2017 18:45,2,1.309,ACTIVE,213.74,346.86,59.954,1499640303,"201051344000585","219011344069620",28.49,27.50,0,317.40,389.54,37.8,34.6,0.301,768805.3,768805.3,13224,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640310,2204546.00
07/09/2017 18:45,2,1.205,ACTIVE,213.06,344.15,59.975,1499640303,"201051344001230","219011344069620",28.51,27.50,0,318.91,387.74,34.8,31.6,0.278,760320.8,760320.8,13244,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640311,2204547.00
07/09/2017 18:45,2,1.217,ACTIVE,213.74,346.26,59.949,1499640303,"201051344000582","219011344069620",28.49,27.00,0,318.00,391.34,35.1,32.0,0.283,749619.8,749619.8,13214,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640312,2204548.00
07/09/2017 18:45,2,1.248,ACTIVE,213.06,345.36,59.970,1499640303,"201051344000955","219011344069620",28.57,28.00,0,320.11,387.14,36.1,32.9,0.292,769263.2,769263.2,13234,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640313,2204549.00
07/09/2017 18:45,2,0.783,ACTIVE,211.93,406.37,59.975,1499640303,"274151322000094","219011344069620",37.81,32.60,0,329.73,445.15,29.8,26.8,0.194,840825.7,840825.7,13466,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640314,2204550.00
07/09/2017 18:45,2,1.266,ACTIVE,213.29,345.66,59.949,1499640303,"201051344000579","219011344069620",28.73,28.30,0,319.21,390.44,36.9,33.7,0.292,778965.2,778965.2,13222,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640314,2204551.00
07/09/2017 18:45,2,1.248,ACTIVE,213.29,345.06,59.996,1499640303,"201051344000890","219011344069620",28.53,28.80,0,320.11,389.24,36.1,33.0,0.287,763296.4,763296.4,13233,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640315,2204552.00
07/09/2017 18:45,2,1.236,ACTIVE,213.51,345.66,60.007,1499640303,"201051344000438","219011344069620",28.39,28.00,0,319.81,389.54,35.6,32.4,0.287,765799.9,765799.9,13220,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640316,2204553.00
07/09/2017 18:45,2,1.264,ACTIVE,213.51,342.35,59.986,1499640303,"201051344000417","219011344069620",18.23,28.30,0,331.83,374.81,23.4,20.6,0.177,692867.5,692867.5,13247,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640317,2204554.00
07/09/2017 18:45,2,1.188,ACTIVE,212.16,339.65,59.975,1499640303,"274151322000083","219011344069620",27.67,32.00,0,326.42,377.22,33.3,30.2,0.225,1010674.4,1010674.4,13140,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640318,2204555.00
07/09/2017 18:45,2,1.252,ACTIVE,212.38,345.06,59.970,1499640303,"274151322000076","219011344069620",28.45,31.80,0,328.82,377.22,36.1,32.9,0.256,1078477.8,1078477.8,13147,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640319,2204556.00
07/09/2017 18:45,2,1.248,ACTIVE,212.83,344.45,59.981,1499640303,"201051344000868","219011344069620",28.43,25.50,0,318.61,390.14,36.0,32.8,0.287,759204.2,759204.2,13236,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640320,2204557.00
07/09/2017 18:45,2,1.213,ACTIVE,211.93,341.45,59.981,1499640303,"274151322000095","219011344069620",28.59,31.50,0,327.62,376.31,35.2,32.0,0.243,1068085.7,1068085.7,13156,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640321,2204558.00
07/09/2017 18:45,2,1.236,ACTIVE,213.06,343.25,59.965,1499640303,"201051344000988","219011344069620",18.45,26.00,0,333.03,375.11,23.1,20.4,0.194,665295.6,665295.6,13217,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640322,2204559.00
07/09/2017 18:45,2,1.242,ACTIVE,213.29,345.06,59.970,1499640303,"201051344001025","219011344069620",28.63,27.50,0,317.40,389.84,36.0,32.8,0.278,766059.7,766059.7,13227,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640323,2204560.00
07/09/2017 18:45,2,1.225,ACTIVE,213.29,345.06,59.975,1499640303,"201051344000458","219011344069620",28.41,27.00,0,318.30,391.04,35.2,32.1,0.292,770669.3,770669.3,13206,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640323,2204561.00
07/09/2017 18:45,2,1.221,ACTIVE,213.74,345.96,59.922,1499640303,"201051344000853","219011344069620",28.69,26.30,0,318.91,391.34,35.5,32.3,0.292,771739.3,771739.3,13223,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640324,2204562.00
07/09/2017 18:45,2,1.182,ACTIVE,213.51,345.96,59.981,1499640303,"201051344000685","219011344069620",28.45,27.50,0,317.70,389.84,34.1,31.0,0.292,765678.9,765678.9,13247,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640325,2204563.00
07/09/2017 18:45,2,1.162,ACTIVE,213.51,345.96,59.975,1499640303,"201051344000917","219011344069620",28.88,27.80,0,318.30,390.14,34.0,30.9,0.274,762341.4,762341.4,13234,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640326,2204564.00
07/09/2017 18:45,2,1.191,ACTIVE,213.51,345.06,59.975,1499640303,"201051344001145","219011344069620",28.35,26.80,0,318.61,391.04,34.2,31.1,0.270,770336.8,770336.8,13230,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640327,2204565.00
07/09/2017 18:45,2,1.225,ACTIVE,213.51,345.96,59.975,1499640303,"201051344000651","219011344069620",28.25,26.80,0,318.91,391.04,35.1,31.9,0.278,759129.7,759129.7,13227,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640328,2204566.00
07/09/2017 18:45,2,1.129,ACTIVE,211.70,344.15,59.970,1499640303,"274151322000088","219011344069620",27.59,30.80,0,330.93,374.21,31.6,28.5,0.203,969467.4,969467.4,13137,0,0,0,L,1151911521,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640329,2204567.00
07/09/2017 18:45,2,0.768,ACTIVE,212.38,412.68,59.959,1499640303,"274151322000068","219011344069620",38.59,34.00,0,329.73,446.65,30.3,27.3,0.203,841460.7,841460.7,13480,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640330,2204568.00
07/09/2017 18:45,2,1.254,ACTIVE,213.29,344.45,59.975,1499640303,"201051344001135","219011344069620",28.21,27.00,0,318.91,390.44,35.8,32.7,0.278,754596.6,754596.6,13211,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640331,2204569.00
07/09/2017 18:45,2,1.211,ACTIVE,212.83,344.45,59.970,1499640303,"201051344000594","219011344069620",28.71,28.80,0,317.40,388.64,35.2,32.1,0.283,773793.9,773793.9,13219,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640332,2204570.00
07/09/2017 18:45,2,1.219,ACTIVE,213.51,344.76,59.944,1499640303,"201051344001203","219011344069620",28.29,27.50,0,318.00,391.04,34.9,31.8,0.283,764194.0,764194.0,13252,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640333,2204571.00
07/09/2017 18:45,2,1.137,ACTIVE,211.93,341.75,59.965,1499640303,"274151322000054","219011344069620",27.61,30.50,0,330.33,374.81,31.8,28.8,0.217,986184.1,986184.1,13119,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640334,2204572.00
07/09/2017 18:45,2,1.207,ACTIVE,213.29,343.55,59.965,1499640303,"201051344000867","219011344069620",28.71,27.00,0,319.21,388.94,35.1,32.0,0.274,757985.2,757985.2,13253,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640335,2204573.00
07/09/2017 18:45,2,1.158,ACTIVE,213.51,345.66,59.991,1499640303,"201051344001093","219011344069620",28.47,27.00,0,333.03,389.24,33.5,30.4,0.256,762284.1,762284.1,13244,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640336,2204574.00
07/09/2017 18:45,2,1.180,ACTIVE,213.06,345.06,59.933,1499640303,"201051344000900","219011344069620",28.71,25.50,0,319.21,390.44,34.3,31.2,0.274,779612.6,779612.6,13239,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640337,2204575.00
07/09/2017 18:45,2,1.162,ACTIVE,213.29,344.15,60.002,1499640303,"201051344000648","219011344069620",28.77,26.00,0,333.63,389.84,33.9,30.8,0.270,767293.3,767293.3,13221,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640338,2204576.00
07/09/2017 18:45,2,1.205,ACTIVE,213.06,344.76,59.970,1499640303,"201051344000569","219011344069620",28.41,26.50,0,318.61,390.44,34.7,31.6,0.283,781641.7,781641.7,13197,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640339,2204577.00
07/09/2017 18:45,2,1.195,ACTIVE,213.29,343.85,59.965,1499640303,"201051344000983","219011344069620",28.90,26.50,0,319.81,390.14,35.0,31.8,0.287,772249.7,772249.7,13227,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640340,2204578.00
07/09/2017 18:45,2,1.193,ACTIVE,213.06,344.15,59.975,1499640303,"201051344001158","219011344069620",28.29,26.80,0,318.00,389.84,34.2,31.1,0.278,756948.6,756948.6,13226,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640341,2204579.00
07/09/2017 18:45,2,1.158,ACTIVE,213.51,345.66,59.965,1499640303,"201051344000576","219011344069620",28.55,25.80,0,333.33,390.44,33.5,30.4,0.270,771485.9,771485.9,13227,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640342,2204580.00
07/09/2017 18:45,2,1.102,ACTIVE,211.93,339.95,59.970,1499640303,"274151322000087","219011344069620",27.83,38.40,0,330.33,374.21,31.1,28.1,0.194,960356.5,960356.5,13320,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499640343,2204581.00
07/09/2017 19:00,2,1.473,ACTIVE,213.74,347.76,59.986,1499641203,"201051344000645","219011344069620",28.27,26.30,0,333.03,385.63,42.2,38.8,0.345,770439.3,770439.3,13210,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641204,2204582.00
07/09/2017 19:00,2,1.324,ACTIVE,212.16,342.65,59.975,1499641203,"274151322000085","219011344069620",29.48,30.50,0,332.73,372.41,39.5,36.2,0.265,981676.5,981676.5,13127,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641205,2204583.00
07/09/2017 19:00,2,1.498,ACTIVE,213.74,348.96,60.012,1499641203,"201051344000633","219011344069620",28.90,27.30,0,331.83,387.44,44.0,40.5,0.371,757285.0,757285.0,13260,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641206,2204584.00
07/09/2017 19:00,2,1.533,ACTIVE,213.74,349.26,59.991,1499641203,"201051344000469","219011344069620",28.47,25.00,0,330.93,386.83,44.2,40.8,0.380,760804.5,760804.5,13232,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641207,2204585.00
07/09/2017 19:00,2,1.539,ACTIVE,213.06,348.36,60.002,1499641203,"201051344000646","219011344069620",28.41,27.80,0,331.23,387.14,44.3,40.8,0.367,755786.5,755786.5,13224,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641208,2204586.00
07/09/2017 19:00,2,1.486,ACTIVE,211.48,341.15,59.981,1499641203,"274151322000052","219011344069620",28.41,32.40,0,332.13,373.91,42.8,39.4,0.301,1020979.1,1020979.1,13137,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641209,2204587.00
07/09/2017 19:00,2,1.656,ACTIVE,213.74,349.86,59.938,1499641203,"201051344000585","219011344069620",28.86,27.50,0,333.03,390.14,48.5,44.9,0.389,768815.6,768815.6,13225,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641210,2204588.00
07/09/2017 19:00,2,1.508,ACTIVE,213.06,346.56,59.981,1499641203,"201051344001230","219011344069620",28.77,27.80,0,330.33,384.13,43.9,40.5,0.358,760330.2,760330.2,13245,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641211,2204589.00
07/09/2017 19:00,2,1.531,ACTIVE,213.96,348.36,60.044,1499641203,"201051344000582","219011344069620",28.05,26.80,0,332.43,387.74,43.5,40.1,0.345,749629.3,749629.3,13215,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641211,2204590.00
07/09/2017 19:00,2,1.490,ACTIVE,212.83,347.16,59.938,1499641203,"201051344000955","219011344069620",28.61,27.80,0,331.23,384.43,43.2,39.8,0.358,769272.8,769272.8,13235,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641213,2204591.00
07/09/2017 19:00,2,0.977,ACTIVE,211.70,403.97,59.991,1499641203,"274151322000094","219011344069620",37.43,32.60,0,333.63,445.15,37.2,34.0,0.252,840833.8,840833.8,13467,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641213,2204592.00
07/09/2017 19:00,2,1.443,ACTIVE,213.29,346.86,60.012,1499641203,"201051344000579","219011344069620",28.78,28.00,0,331.53,387.14,42.1,38.7,0.336,778975.1,778975.1,13223,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641214,2204593.00
07/09/2017 19:00,2,1.443,ACTIVE,213.06,346.56,59.996,1499641203,"201051344000890","219011344069620",28.51,28.50,0,331.53,386.23,41.7,38.3,0.331,763306.1,763306.1,13234,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641215,2204594.00
07/09/2017 19:00,2,1.385,ACTIVE,213.51,346.26,59.954,1499641203,"201051344000438","219011344069620",29.12,27.80,0,332.43,386.53,40.9,37.5,0.340,765809.5,765809.5,13221,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641216,2204595.00
07/09/2017 19:00,2,1.434,ACTIVE,213.51,342.95,59.996,1499641203,"201051344000417","219011344069620",18.49,28.30,0,331.83,370.30,26.9,24.0,0.217,692873.6,692873.6,13248,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641217,2204596.00
07/09/2017 19:00,2,1.400,ACTIVE,211.48,340.55,59.986,1499641203,"274151322000083","219011344069620",28.05,31.80,0,332.13,374.21,39.7,36.4,0.283,1010683.6,1010683.6,13141,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641218,2204597.00
07/09/2017 19:00,2,1.457,ACTIVE,212.16,340.25,60.007,1499641203,"274151322000076","219011344069620",28.61,31.80,0,333.63,376.92,42.2,38.8,0.283,1078487.7,1078487.7,13148,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641219,2204598.00
07/09/2017 19:00,2,1.416,ACTIVE,212.83,346.56,59.954,1499641203,"201051344000868","219011344069620",28.37,25.50,0,330.93,385.33,40.7,37.4,0.331,759213.9,759213.9,13237,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641220,2204599.00
07/09/2017 19:00,2,1.422,ACTIVE,211.48,339.34,59.996,1499641203,"274151322000095","219011344069620",28.59,31.50,0,330.93,377.82,41.2,37.8,0.278,1068095.6,1068095.6,13157,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641221,2204600.00
07/09/2017 19:00,2,1.422,ACTIVE,213.29,345.06,59.996,1499641203,"201051344000988","219011344069620",18.69,26.00,0,331.83,372.71,27.0,24.1,0.217,665301.8,665301.8,13218,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641222,2204601.00
07/09/2017 19:00,2,1.451,ACTIVE,213.29,347.16,60.007,1499641203,"201051344001025","219011344069620",28.47,27.50,0,332.73,388.34,41.9,38.5,0.331,766069.7,766069.7,13228,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641222,2204602.00
07/09/2017 19:00,2,1.477,ACTIVE,213.29,346.86,60.002,1499641203,"201051344000458","219011344069620",28.41,27.00,0,332.43,385.93,42.5,39.1,0.362,770679.0,770679.0,13207,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641223,2204603.00
07/09/2017 19:00,2,1.482,ACTIVE,213.74,348.66,59.996,1499641203,"201051344000853","219011344069620",28.82,26.30,0,333.03,388.04,43.3,39.9,0.358,771749.1,771749.1,13224,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641224,2204604.00
07/09/2017 19:00,2,1.428,ACTIVE,213.29,347.46,60.002,1499641203,"201051344000685","219011344069620",28.29,27.30,0,330.63,386.53,41.0,37.6,0.354,765688.3,765688.3,13248,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641225,2204605.00
07/09/2017 19:00,2,1.428,ACTIVE,213.51,348.06,60.007,1499641203,"201051344000917","219011344069620",28.84,27.80,0,330.93,387.44,41.8,38.4,0.336,762350.9,762350.9,13235,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641226,2204606.00
07/09/2017 19:00,2,1.463,ACTIVE,213.29,347.46,59.996,1499641203,"201051344001145","219011344069620",28.51,26.80,0,332.43,387.14,42.2,38.9,0.336,770346.3,770346.3,13231,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641227,2204607.00
07/09/2017 19:00,2,1.488,ACTIVE,213.51,348.06,59.975,1499641203,"201051344000651","219011344069620",28.92,26.80,0,332.43,387.74,43.7,40.3,0.358,759139.5,759139.5,13228,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641228,2204608.00
07/09/2017 19:00,2,1.395,ACTIVE,211.48,348.06,60.002,1499641203,"274151322000088","219011344069620",27.75,31.00,0,331.23,371.81,39.2,35.9,0.265,969476.1,969476.1,13138,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641229,2204609.00
07/09/2017 19:00,2,0.945,ACTIVE,212.38,424.41,60.002,1499641203,"274151322000068","219011344069620",39.42,33.80,0,333.63,447.85,37.6,34.4,0.243,841469.0,841469.0,13481,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641230,2204610.00
07/09/2017 19:00,2,1.568,ACTIVE,213.06,347.46,59.996,1499641203,"201051344001135","219011344069620",28.57,27.00,0,332.43,385.93,45.4,41.9,0.367,754606.5,754606.5,13212,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641231,2204611.00
07/09/2017 19:00,2,1.557,ACTIVE,212.83,348.36,60.002,1499641203,"201051344000594","219011344069620",28.90,28.50,0,330.33,385.63,45.6,42.1,0.371,773803.7,773803.7,13220,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641232,2204612.00
07/09/2017 19:00,2,1.545,ACTIVE,213.74,348.36,59.991,1499641203,"201051344001203","219011344069620",28.75,27.50,0,332.73,387.74,45.0,41.5,0.371,764203.8,764203.8,13253,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641233,2204613.00
07/09/2017 19:00,2,1.473,ACTIVE,211.93,346.86,59.996,1499641203,"274151322000054","219011344069620",27.85,30.80,0,331.23,373.01,41.4,38.1,0.283,986193.0,986193.0,13120,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641234,2204614.00
07/09/2017 19:00,2,1.617,ACTIVE,213.29,347.46,59.996,1499641203,"201051344000867","219011344069620",28.94,26.80,0,330.33,385.33,47.4,43.9,0.384,757995.0,757995.0,13254,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641234,2204615.00
07/09/2017 19:00,2,1.500,ACTIVE,213.51,349.26,59.996,1499641203,"201051344001093","219011344069620",28.96,27.00,0,330.93,385.03,44.1,40.6,0.349,762293.4,762293.4,13245,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641235,2204616.00
07/09/2017 19:00,2,1.768,ACTIVE,213.51,350.17,60.002,1499641203,"201051344000900","219011344069620",28.98,25.50,0,331.53,386.53,52.0,48.2,0.424,779622.3,779622.3,13240,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641236,2204617.00
07/09/2017 19:00,2,1.727,ACTIVE,213.74,350.17,60.034,1499641203,"201051344000648","219011344069620",28.80,25.80,0,331.53,385.03,50.4,46.7,0.415,767302.8,767302.8,13222,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641237,2204618.00
07/09/2017 19:00,2,1.805,ACTIVE,213.74,351.07,59.954,1499641203,"201051344000569","219011344069620",28.94,26.80,0,331.53,387.14,52.9,49.1,0.442,781651.5,781651.5,13198,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641238,2204619.00
07/09/2017 19:00,2,1.824,ACTIVE,213.74,351.37,59.959,1499641203,"201051344000983","219011344069620",29.24,26.50,0,330.63,386.53,54.1,50.3,0.455,772259.6,772259.6,13228,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641239,2204620.00
07/09/2017 19:00,2,1.850,ACTIVE,213.96,351.37,60.002,1499641203,"201051344001158","219011344069620",28.47,26.80,0,331.53,386.23,53.3,49.6,0.451,756958.3,756958.3,13227,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641240,2204621.00
07/09/2017 19:00,2,1.746,ACTIVE,213.96,351.67,59.975,1499641203,"201051344000576","219011344069620",28.82,25.50,0,331.53,386.23,51.0,47.3,0.424,771495.5,771495.5,13228,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641241,2204622.00
07/09/2017 19:00,2,1.754,ACTIVE,211.93,342.65,59.996,1499641203,"274151322000087","219011344069620",28.19,38.20,0,332.13,371.51,50.1,46.4,0.318,960365.5,960365.5,13321,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499641242,2204623.00
07/09/2017 19:15,2,0.889,ACTIVE,213.29,342.05,59.981,1499642103,"201051344000645","219011344069620",27.91,26.30,0,333.03,374.81,25.1,22.3,0.199,770448.8,770448.8,13211,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642104,2204624.00
07/09/2017 19:15,2,0.811,ACTIVE,211.70,341.75,59.986,1499642103,"274151322000085","219011344069620",27.25,30.50,0,332.13,360.99,22.4,19.7,0.146,981684.8,981684.8,13128,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642105,2204625.00
07/09/2017 19:15,2,0.898,ACTIVE,213.29,343.25,59.975,1499642103,"201051344000633","219011344069620",28.19,27.30,0,331.53,376.01,25.6,22.8,0.203,757294.7,757294.7,13261,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642106,2204626.00
07/09/2017 19:15,2,0.893,ACTIVE,212.83,342.35,59.975,1499642103,"201051344000469","219011344069620",28.47,25.30,0,332.73,375.41,25.8,23.0,0.208,760814.2,760814.2,13233,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642107,2204627.00
07/09/2017 19:15,2,0.904,ACTIVE,212.38,341.75,59.986,1499642103,"201051344000646","219011344069620",27.93,27.80,0,330.93,375.11,25.6,22.8,0.203,755796.2,755796.2,13225,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642108,2204628.00
07/09/2017 19:15,2,0.871,ACTIVE,211.25,338.44,59.986,1499642103,"274151322000052","219011344069620",27.59,32.40,0,330.33,364.89,24.4,21.6,0.168,1020988.4,1020988.4,13138,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642109,2204629.00
07/09/2017 19:15,2,0.984,ACTIVE,213.06,342.65,60.018,1499642103,"201051344000585","219011344069620",28.17,27.50,0,332.73,378.12,28.1,25.2,0.203,768826.0,768826.0,13226,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642110,2204630.00
07/09/2017 19:15,2,0.871,ACTIVE,212.61,340.55,60.018,1499642103,"201051344001230","219011344069620",27.99,27.30,0,330.63,372.71,24.7,21.9,0.186,760339.5,760339.5,13246,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642111,2204631.00
07/09/2017 19:15,2,0.906,ACTIVE,213.29,341.75,59.975,1499642103,"201051344000582","219011344069620",27.53,26.80,0,332.73,376.01,25.3,22.5,0.199,749638.8,749638.8,13216,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642112,2204632.00
07/09/2017 19:15,2,0.908,ACTIVE,212.38,340.85,59.986,1499642103,"201051344000955","219011344069620",28.09,28.00,0,330.63,373.01,25.9,23.1,0.203,769282.3,769282.3,13236,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642112,2204633.00
07/09/2017 19:15,2,0.562,ACTIVE,211.70,395.85,59.970,1499642103,"274151322000094","219011344069620",36.88,32.80,0,380.22,447.55,20.9,18.3,0.133,840841.9,840841.9,13468,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642113,2204634.00
07/09/2017 19:15,2,0.951,ACTIVE,212.83,341.75,60.002,1499642103,"201051344000579","219011344069620",28.33,28.00,0,332.43,375.71,27.3,24.4,0.208,778985.1,778985.1,13224,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642114,2204635.00
07/09/2017 19:15,2,0.932,ACTIVE,212.61,341.15,59.975,1499642103,"201051344000890","219011344069620",28.05,28.50,0,331.23,375.11,26.5,23.6,0.199,763315.8,763315.8,13235,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642115,2204636.00
07/09/2017 19:15,2,0.914,ACTIVE,212.83,342.05,59.991,1499642103,"201051344000438","219011344069620",28.03,28.00,0,331.83,375.11,25.9,23.1,0.203,765819.0,765819.0,13222,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642116,2204637.00
07/09/2017 19:15,2,0.941,ACTIVE,212.83,339.65,59.949,1499642103,"201051344000417","219011344069620",18.27,28.30,0,331.53,361.89,17.4,14.9,0.133,692879.7,692879.7,13249,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642117,2204638.00
07/09/2017 19:15,2,0.889,ACTIVE,211.25,338.44,59.975,1499642103,"274151322000083","219011344069620",27.71,32.00,0,330.33,365.80,24.9,22.2,0.164,1010693.0,1010693.0,13142,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642118,2204639.00
07/09/2017 19:15,2,0.918,ACTIVE,212.16,342.95,59.991,1499642103,"274151322000076","219011344069620",28.71,31.80,0,333.03,367.90,26.7,23.9,0.181,1078497.6,1078497.6,13149,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642119,2204640.00
07/09/2017 19:15,2,0.963,ACTIVE,212.61,342.35,59.991,1499642103,"201051344000868","219011344069620",28.09,25.50,0,331.23,374.21,27.4,24.5,0.217,759223.6,759223.6,13238,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642120,2204641.00
07/09/2017 19:15,2,0.957,ACTIVE,211.48,337.84,60.007,1499642103,"274151322000095","219011344069620",27.79,31.50,0,330.93,367.90,27.0,24.1,0.177,1068105.6,1068105.6,13158,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642121,2204642.00
07/09/2017 19:15,2,0.953,ACTIVE,212.83,341.45,59.981,1499642103,"201051344000988","219011344069620",18.35,26.00,0,330.93,364.59,17.7,15.2,0.141,665307.9,665307.9,13219,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642122,2204643.00
07/09/2017 19:15,2,0.961,ACTIVE,212.83,341.45,59.975,1499642103,"201051344001025","219011344069620",28.69,27.30,0,331.83,376.92,28.0,25.1,0.212,766079.6,766079.6,13229,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642123,2204644.00
07/09/2017 19:15,2,0.953,ACTIVE,212.83,342.05,59.975,1499642103,"201051344000458","219011344069620",28.25,27.00,0,331.83,375.11,27.3,24.4,0.225,770688.5,770688.5,13208,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642124,2204645.00
07/09/2017 19:15,2,0.967,ACTIVE,213.29,343.85,59.981,1499642103,"201051344000853","219011344069620",28.17,26.50,0,333.63,376.92,27.6,24.7,0.221,771758.7,771758.7,13225,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642125,2204646.00
07/09/2017 19:15,2,0.926,ACTIVE,212.83,342.65,59.981,1499642103,"201051344000685","219011344069620",27.97,27.30,0,330.63,375.41,26.2,23.4,0.221,765697.7,765697.7,13249,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642125,2204647.00
07/09/2017 19:15,2,0.936,ACTIVE,212.83,342.35,60.012,1499642103,"201051344000917","219011344069620",28.19,27.50,0,331.83,375.71,26.8,23.9,0.208,762360.4,762360.4,13236,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642126,2204648.00
07/09/2017 19:15,2,0.930,ACTIVE,213.06,342.35,59.991,1499642103,"201051344001145","219011344069620",28.63,26.80,0,331.83,376.31,27.0,24.1,0.199,770355.9,770355.9,13232,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642127,2204649.00
07/09/2017 19:15,2,0.979,ACTIVE,213.06,342.95,59.981,1499642103,"201051344000651","219011344069620",27.93,26.80,0,332.43,376.31,27.7,24.8,0.212,759149.0,759149.0,13229,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642128,2204650.00
07/09/2017 19:15,2,0.887,ACTIVE,211.48,337.84,59.981,1499642103,"274151322000088","219011344069620",27.29,30.80,0,330.93,362.79,24.6,21.8,0.159,969484.7,969484.7,13139,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642129,2204651.00
07/09/2017 19:15,2,0.627,ACTIVE,212.38,402.46,59.986,1499642103,"274151322000068","219011344069620",37.53,33.80,0,385.33,444.24,23.6,20.9,0.150,841477.3,841477.3,13482,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642130,2204652.00
07/09/2017 19:15,2,1.029,ACTIVE,212.83,341.45,59.996,1499642103,"201051344001135","219011344069620",27.77,27.00,0,331.83,374.51,29.0,26.1,0.221,754616.2,754616.2,13213,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642131,2204653.00
07/09/2017 19:15,2,1.023,ACTIVE,212.61,342.05,59.981,1499642103,"201051344000594","219011344069620",28.43,28.50,0,330.63,374.81,29.5,26.5,0.234,773813.4,773813.4,13221,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642132,2204654.00
07/09/2017 19:15,2,1.018,ACTIVE,213.06,342.65,59.991,1499642103,"201051344001203","219011344069620",28.27,27.30,0,333.03,376.01,29.2,26.2,0.225,764213.3,764213.3,13254,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642133,2204655.00
07/09/2017 19:15,2,0.939,ACTIVE,211.25,340.85,60.007,1499642103,"274151322000054","219011344069620",27.53,30.50,0,330.63,363.99,26.2,23.4,0.177,986201.8,986201.8,13121,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642134,2204656.00
07/09/2017 19:15,2,1.025,ACTIVE,213.06,341.75,60.023,1499642103,"201051344000867","219011344069620",28.33,26.80,0,331.83,374.21,29.4,26.5,0.221,758004.7,758004.7,13255,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642135,2204657.00
07/09/2017 19:15,2,0.947,ACTIVE,212.83,342.65,59.986,1499642103,"201051344001093","219011344069620",28.27,27.00,0,333.03,373.61,27.1,24.3,0.208,762302.5,762302.5,13246,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642136,2204658.00
07/09/2017 19:15,2,0.986,ACTIVE,212.61,343.25,59.981,1499642103,"201051344000900","219011344069620",28.41,25.80,0,332.43,375.11,28.4,25.5,0.221,779631.7,779631.7,13241,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642137,2204659.00
07/09/2017 19:15,2,0.979,ACTIVE,212.83,342.35,59.981,1499642103,"201051344000648","219011344069620",28.25,25.80,0,333.03,374.51,28.1,25.2,0.217,767312.1,767312.1,13223,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642138,2204660.00
07/09/2017 19:15,2,1.018,ACTIVE,212.83,342.65,59.996,1499642103,"201051344000569","219011344069620",28.17,27.00,0,332.43,375.71,29.1,26.2,0.230,781661.1,781661.1,13199,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642138,2204661.00
07/09/2017 19:15,2,1.020,ACTIVE,213.06,342.05,59.996,1499642103,"201051344000983","219011344069620",28.67,26.80,0,332.13,376.01,29.6,26.7,0.234,772269.4,772269.4,13229,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642139,2204662.00
07/09/2017 19:15,2,1.008,ACTIVE,212.83,342.65,60.007,1499642103,"201051344001158","219011344069620",28.29,26.80,0,333.03,375.41,28.9,25.9,0.225,756967.8,756967.8,13228,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642140,2204663.00
07/09/2017 19:15,2,0.971,ACTIVE,213.29,344.15,59.991,1499642103,"201051344000576","219011344069620",29.02,25.50,0,333.33,375.11,28.6,25.6,0.225,771504.7,771504.7,13229,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642141,2204664.00
07/09/2017 19:15,2,0.949,ACTIVE,211.70,338.44,59.991,1499642103,"274151322000087","219011344069620",27.47,38.20,0,331.83,362.79,26.4,23.6,0.164,960374.2,960374.2,13322,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499642142,2204665.00
07/09/2017 19:30,2,0.594,ACTIVE,212.83,338.74,59.986,1499643004,"201051344000645","219011344069620",27.41,26.30,0,331.53,361.29,16.6,14.0,0.119,770454.6,770454.6,13212,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643005,2204666.00
07/09/2017 19:30,2,0.527,ACTIVE,211.48,336.34,59.970,1499643004,"274151322000085","219011344069620",27.04,30.30,0,331.53,352.27,14.5,12.0,0.093,981690.0,981690.0,13129,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643006,2204667.00
07/09/2017 19:30,2,0.605,ACTIVE,213.06,340.55,59.970,1499643004,"201051344000633","219011344069620",27.85,27.00,0,330.93,362.79,17.1,14.6,0.124,757300.7,757300.7,13262,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643007,2204668.00
07/09/2017 19:30,2,0.605,ACTIVE,212.61,338.44,59.959,1499643004,"201051344000469","219011344069620",27.45,25.50,0,330.63,361.59,16.9,14.4,0.128,760820.2,760820.2,13234,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643008,2204669.00
07/09/2017 19:30,2,0.611,ACTIVE,211.70,337.54,59.965,1499643004,"201051344000646","219011344069620",27.37,27.50,0,329.43,361.59,17.0,14.5,0.124,755802.3,755802.3,13226,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643009,2204670.00
07/09/2017 19:30,2,0.580,ACTIVE,211.25,338.44,59.965,1499643004,"274151322000052","219011344069620",27.04,31.80,0,330.03,354.97,15.9,13.4,0.106,1020994.3,1020994.3,13139,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643010,2204671.00
07/09/2017 19:30,2,0.672,ACTIVE,212.83,339.34,59.959,1499643004,"201051344000585","219011344069620",27.61,27.30,0,330.93,363.39,18.8,16.2,0.124,768832.8,768832.8,13227,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643011,2204672.00
07/09/2017 19:30,2,0.570,ACTIVE,212.38,337.84,59.970,1499643004,"201051344001230","219011344069620",27.71,27.00,0,329.13,359.48,16.0,13.6,0.106,760345.3,760345.3,13247,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643012,2204673.00
07/09/2017 19:30,2,0.586,ACTIVE,213.06,339.34,59.965,1499643004,"201051344000582","219011344069620",27.55,26.50,0,330.93,362.49,16.4,13.9,0.106,749644.7,749644.7,13217,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643013,2204674.00
07/09/2017 19:30,2,0.604,ACTIVE,212.16,337.84,59.922,1499643004,"201051344000955","219011344069620",28.01,27.50,0,330.33,359.78,17.1,14.6,0.115,769288.2,769288.2,13237,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643014,2204675.00
07/09/2017 19:30,2,0.346,ACTIVE,211.70,398.86,59.975,1499643004,"274151322000094","219011344069620",37.39,32.40,0,330.03,425.01,12.9,10.5,0.075,840846.9,840846.9,13469,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643014,2204676.00
07/09/2017 19:30,2,0.639,ACTIVE,212.61,337.84,59.959,1499643004,"201051344000579","219011344069620",27.69,28.00,0,331.23,361.89,17.9,15.4,0.119,778991.4,778991.4,13225,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643016,2204677.00
07/09/2017 19:30,2,0.594,ACTIVE,212.38,337.24,59.954,1499643004,"201051344000890","219011344069620",28.17,28.30,0,330.33,361.29,17.0,14.5,0.110,763321.9,763321.9,13236,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643016,2204678.00
07/09/2017 19:30,2,0.590,ACTIVE,212.61,338.44,59.986,1499643004,"201051344000438","219011344069620",27.81,27.50,0,330.93,361.59,16.6,14.1,0.115,765824.9,765824.9,13223,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643017,2204679.00
07/09/2017 19:30,2,0.604,ACTIVE,212.83,337.24,59.970,1499643004,"201051344000417","219011344069620",18.09,27.80,0,330.33,353.17,11.1,8.8,0.075,692883.5,692883.5,13250,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643018,2204680.00
07/09/2017 19:30,2,0.557,ACTIVE,211.25,336.94,59.981,1499643004,"274151322000083","219011344069620",27.27,31.50,0,330.33,355.58,15.4,13.0,0.106,1010698.9,1010698.9,13143,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643019,2204681.00
07/09/2017 19:30,2,0.574,ACTIVE,211.93,336.34,59.970,1499643004,"274151322000076","219011344069620",27.83,31.00,0,332.43,356.48,16.2,13.7,0.102,1078503.8,1078503.8,13150,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643020,2204682.00
