ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 19:30,2,0.605,ACTIVE,212.61,338.14,59.965,1499643004,"201051344000868","219011344069620",27.83,25.50,0,330.33,360.99,17.1,14.6,0.119,759229.7,759229.7,13239,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643021,2204683.00
07/09/2017 19:30,2,0.572,ACTIVE,211.48,336.04,59.970,1499643004,"274151322000095","219011344069620",27.57,31.00,0,330.33,356.18,16.0,13.5,0.102,1068111.9,1068111.9,13159,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643022,2204684.00
07/09/2017 19:30,2,0.576,ACTIVE,212.61,339.04,59.965,1499643004,"201051344000988","219011344069620",18.25,26.30,0,330.03,354.67,10.7,8.4,0.075,665311.6,665311.6,13220,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643023,2204685.00
07/09/2017 19:30,2,0.609,ACTIVE,212.38,337.24,59.970,1499643004,"201051344001025","219011344069620",27.97,26.80,0,330.63,363.09,17.3,14.8,0.119,766085.8,766085.8,13230,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643024,2204686.00
07/09/2017 19:30,2,0.600,ACTIVE,212.38,337.54,59.959,1499643004,"201051344000458","219011344069620",27.73,27.30,0,331.53,361.59,16.9,14.3,0.124,770694.5,770694.5,13209,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643025,2204687.00
07/09/2017 19:30,2,0.594,ACTIVE,213.06,339.95,59.975,1499643004,"201051344000853","219011344069620",27.97,26.80,0,332.13,363.09,16.9,14.3,0.119,771764.7,771764.7,13226,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643025,2204688.00
07/09/2017 19:30,2,0.562,ACTIVE,212.83,339.34,59.991,1499643004,"201051344000685","219011344069620",27.77,26.80,0,330.63,362.79,15.9,13.4,0.124,765703.4,765703.4,13250,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643026,2204689.00
07/09/2017 19:30,2,0.580,ACTIVE,212.83,339.04,59.933,1499643004,"201051344000917","219011344069620",27.69,27.50,0,330.63,361.89,16.2,13.8,0.115,762366.3,762366.3,13237,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643027,2204690.00
07/09/2017 19:30,2,0.572,ACTIVE,212.83,339.04,59.965,1499643004,"201051344001145","219011344069620",27.95,26.30,0,330.93,362.49,16.2,13.7,0.106,770361.7,770361.7,13233,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643028,2204691.00
07/09/2017 19:30,2,0.596,ACTIVE,212.83,339.04,59.991,1499643004,"201051344000651","219011344069620",27.65,26.30,0,331.53,362.49,16.7,14.2,0.119,759155.0,759155.0,13230,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643029,2204692.00
07/09/2017 19:30,2,0.525,ACTIVE,211.03,338.14,59.949,1499643004,"274151322000088","219011344069620",26.70,30.30,0,330.33,353.17,14.3,11.9,0.093,969490.0,969490.0,13140,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643030,2204693.00
07/09/2017 19:30,2,0.377,ACTIVE,211.93,395.25,59.949,1499643004,"274151322000068","219011344069620",37.05,33.30,0,330.63,431.32,14.0,11.6,0.084,841482.5,841482.5,13483,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643031,2204694.00
07/09/2017 19:30,2,0.635,ACTIVE,212.38,337.54,59.986,1499643004,"201051344001135","219011344069620",27.67,26.50,0,330.93,361.89,17.8,15.3,0.119,754622.4,754622.4,13214,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643032,2204695.00
07/09/2017 19:30,2,0.619,ACTIVE,212.38,338.14,59.959,1499643004,"201051344000594","219011344069620",27.47,28.30,0,328.82,360.99,17.2,14.7,0.128,773819.4,773819.4,13222,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643033,2204696.00
07/09/2017 19:30,2,0.600,ACTIVE,212.83,338.44,59.970,1499643004,"201051344001203","219011344069620",27.91,27.00,0,331.53,362.79,17.0,14.5,0.115,764219.3,764219.3,13255,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643034,2204697.00
07/09/2017 19:30,2,0.543,ACTIVE,211.25,336.04,59.959,1499643004,"274151322000054","219011344069620",27.06,30.30,0,330.33,354.37,14.9,12.5,0.093,986207.2,986207.2,13122,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643034,2204698.00
07/09/2017 19:30,2,0.615,ACTIVE,212.83,337.84,59.965,1499643004,"201051344000867","219011344069620",27.97,26.80,0,330.63,360.99,17.4,14.9,0.115,758010.7,758010.7,13256,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643035,2204699.00
07/09/2017 19:30,2,0.582,ACTIVE,212.61,338.44,59.959,1499643004,"201051344001093","219011344069620",27.31,26.80,0,331.53,360.69,16.1,13.6,0.102,762308.1,762308.1,13247,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643036,2204700.00
07/09/2017 19:30,2,0.590,ACTIVE,212.61,338.44,59.959,1499643004,"201051344000900","219011344069620",27.87,26.00,0,330.93,360.99,16.7,14.2,0.124,779637.6,779637.6,13242,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643037,2204701.00
07/09/2017 19:30,2,0.602,ACTIVE,212.83,338.14,59.970,1499643004,"201051344000648","219011344069620",27.83,25.80,0,331.23,361.59,17.0,14.5,0.119,767317.8,767317.8,13224,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643038,2204702.00
07/09/2017 19:30,2,0.615,ACTIVE,212.61,338.14,59.970,1499643004,"201051344000569","219011344069620",27.89,27.00,0,331.23,361.89,17.4,14.9,0.124,781667.1,781667.1,13200,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643040,2204703.00
07/09/2017 19:30,2,0.635,ACTIVE,212.38,337.54,59.938,1499643004,"201051344000983","219011344069620",27.87,26.80,0,330.63,361.89,17.9,15.4,0.124,772275.5,772275.5,13230,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643041,2204704.00
07/09/2017 19:30,2,0.613,ACTIVE,212.61,338.74,59.965,1499643004,"201051344001158","219011344069620",27.39,27.00,0,329.73,361.59,17.1,14.5,0.128,756973.8,756973.8,13229,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643042,2204705.00
07/09/2017 19:30,2,0.596,ACTIVE,213.06,339.04,59.912,1499643004,"201051344000576","219011344069620",27.63,25.50,0,332.13,361.89,16.7,14.2,0.119,771510.4,771510.4,13230,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643043,2204706.00
07/09/2017 19:30,2,0.566,ACTIVE,211.25,335.14,59.986,1499643004,"274151322000087","219011344069620",26.94,36.50,0,330.33,353.17,15.5,13.0,0.088,960379.7,960379.7,13323,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643043,2204707.00
07/09/2017 19:45,2,0.516,ACTIVE,212.61,337.84,60.023,1499643903,"201051344000645","219011344069620",27.45,26.00,0,330.93,348.36,14.4,11.9,0.097,770458.4,770458.4,13213,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643904,2204708.00
07/09/2017 19:45,2,0.445,ACTIVE,211.48,337.24,59.991,1499643903,"274151322000085","219011344069620",26.82,29.30,0,330.93,344.15,12.1,9.8,0.075,981693.3,981693.3,13130,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643905,2204709.00
07/09/2017 19:45,2,0.514,ACTIVE,212.83,339.04,59.986,1499643903,"201051344000633","219011344069620",28.47,26.50,0,330.93,349.56,14.8,12.4,0.097,757304.6,757304.6,13263,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643906,2204710.00
07/09/2017 19:45,2,0.525,ACTIVE,212.38,338.44,59.944,1499643903,"201051344000469","219011344069620",27.81,25.30,0,329.13,348.06,14.8,12.4,0.102,760824.1,760824.1,13235,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643907,2204711.00
07/09/2017 19:45,2,0.516,ACTIVE,211.93,337.54,59.954,1499643903,"201051344000646","219011344069620",28.01,26.80,0,327.02,348.06,14.7,12.2,0.093,755806.1,755806.1,13227,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643908,2204712.00
07/09/2017 19:45,2,0.486,ACTIVE,211.03,336.04,59.991,1499643903,"274151322000052","219011344069620",26.86,31.00,0,329.43,344.45,13.2,10.8,0.071,1020997.9,1020997.9,13140,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643909,2204713.00
07/09/2017 19:45,2,0.566,ACTIVE,212.61,338.74,60.007,1499643903,"201051344000585","219011344069620",27.55,26.50,0,329.73,348.96,15.8,13.3,0.102,768837.1,768837.1,13228,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643910,2204714.00
07/09/2017 19:45,2,0.500,ACTIVE,212.38,335.44,59.981,1499643903,"201051344001230","219011344069620",27.47,26.50,0,328.82,346.26,13.9,11.5,0.084,760349.0,760349.0,13248,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643910,2204715.00
07/09/2017 19:45,2,0.496,ACTIVE,212.83,338.14,59.986,1499643903,"201051344000582","219011344069620",27.75,25.80,0,330.63,348.66,14.0,11.6,0.088,749648.4,749648.4,13218,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643911,2204716.00
07/09/2017 19:45,2,0.527,ACTIVE,212.16,336.34,59.996,1499643903,"201051344000955","219011344069620",28.03,26.80,0,327.92,346.86,15.0,12.6,0.093,769292.2,769292.2,13238,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643912,2204717.00
07/09/2017 19:45,2,0.289,ACTIVE,211.25,384.73,59.970,1499643903,"274151322000094","219011344069620",36.12,31.80,0,332.73,418.70,10.7,8.4,0.062,840849.8,840849.8,13470,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643913,2204718.00
07/09/2017 19:45,2,0.559,ACTIVE,212.38,337.24,59.991,1499643903,"201051344000579","219011344069620",27.57,27.80,0,329.73,348.06,15.6,13.1,0.097,778995.5,778995.5,13226,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643914,2204719.00
07/09/2017 19:45,2,0.516,ACTIVE,212.38,336.34,59.981,1499643903,"201051344000890","219011344069620",27.83,27.30,0,328.52,347.76,14.6,12.2,0.088,763325.8,763325.8,13237,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643915,2204720.00
07/09/2017 19:45,2,0.510,ACTIVE,212.61,338.14,59.986,1499643903,"201051344000438","219011344069620",27.83,26.80,0,330.33,348.36,14.4,12.0,0.093,765828.7,765828.7,13224,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643916,2204721.00
07/09/2017 19:45,2,0.516,ACTIVE,212.38,336.04,59.981,1499643903,"201051344000417","219011344069620",18.15,26.80,0,330.33,343.85,9.5,7.2,0.053,692885.8,692885.8,13251,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643917,2204722.00
07/09/2017 19:45,2,0.447,ACTIVE,211.25,336.04,59.981,1499643903,"274151322000083","219011344069620",27.45,30.50,0,330.33,344.76,12.4,10.1,0.080,1010702.5,1010702.5,13144,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643918,2204723.00
07/09/2017 19:45,2,0.480,ACTIVE,211.93,338.14,59.991,1499643903,"274151322000076","219011344069620",27.77,30.30,0,331.53,345.36,13.4,11.1,0.080,1078507.5,1078507.5,13151,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643919,2204724.00
07/09/2017 19:45,2,0.496,ACTIVE,212.38,336.94,59.996,1499643903,"201051344000868","219011344069620",28.71,25.00,0,329.73,347.76,14.4,12.0,0.088,759233.6,759233.6,13240,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643920,2204725.00
07/09/2017 19:45,2,0.465,ACTIVE,211.03,336.34,59.970,1499643903,"274151322000095","219011344069620",27.55,30.00,0,330.63,344.76,13.0,10.6,0.080,1068115.6,1068115.6,13160,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643921,2204726.00
07/09/2017 19:45,2,0.500,ACTIVE,212.16,337.54,59.996,1499643903,"201051344000988","219011344069620",17.91,26.00,0,329.43,345.66,9.1,6.8,0.066,665313.9,665313.9,13221,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643922,2204727.00
07/09/2017 19:45,2,0.508,ACTIVE,212.38,336.34,60.002,1499643903,"201051344001025","219011344069620",28.29,26.30,0,330.03,348.36,14.6,12.1,0.093,766089.7,766089.7,13231,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643922,2204728.00
07/09/2017 19:45,2,0.521,ACTIVE,212.38,336.94,59.959,1499643903,"201051344000458","219011344069620",27.65,27.00,0,329.43,348.06,14.7,12.2,0.102,770698.4,770698.4,13210,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643923,2204729.00
07/09/2017 19:45,2,0.510,ACTIVE,212.83,339.04,59.991,1499643903,"201051344000853","219011344069620",28.13,26.50,0,331.83,349.26,14.6,12.1,0.097,771768.5,771768.5,13227,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643924,2204730.00
07/09/2017 19:45,2,0.480,ACTIVE,212.83,338.14,59.996,1499643903,"201051344000685","219011344069620",27.95,26.30,0,330.33,348.96,13.6,11.2,0.097,765707.0,765707.0,13251,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643925,2204731.00
07/09/2017 19:45,2,0.494,ACTIVE,212.61,337.84,60.002,1499643903,"201051344000917","219011344069620",28.11,26.80,0,330.03,347.76,14.1,11.7,0.084,762370.0,762370.0,13238,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643926,2204732.00
07/09/2017 19:45,2,0.510,ACTIVE,212.61,337.84,59.996,1499643903,"201051344001145","219011344069620",27.33,25.80,0,331.53,348.36,14.2,11.7,0.088,770365.4,770365.4,13234,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643927,2204733.00
07/09/2017 19:45,2,0.516,ACTIVE,212.83,338.44,60.002,1499643903,"201051344000651","219011344069620",27.51,25.50,0,331.23,348.36,14.4,12.0,0.097,759158.8,759158.8,13231,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643929,2204734.00
07/09/2017 19:45,2,0.443,ACTIVE,211.03,335.74,59.996,1499643903,"274151322000088","219011344069620",26.84,29.30,0,330.33,343.85,12.1,9.7,0.075,969493.2,969493.2,13141,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643929,2204735.00
07/09/2017 19:45,2,0.320,ACTIVE,211.93,391.04,60.002,1499643903,"274151322000068","219011344069620",36.56,32.40,0,333.03,417.19,11.9,9.6,0.066,841485.6,841485.6,13484,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643930,2204736.00
07/09/2017 19:45,2,0.551,ACTIVE,212.16,336.94,59.986,1499643903,"201051344001135","219011344069620",28.01,25.80,0,330.33,347.46,15.6,13.2,0.093,754626.5,754626.5,13215,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643931,2204737.00
07/09/2017 19:45,2,0.553,ACTIVE,212.16,337.84,60.002,1499643903,"201051344000594","219011344069620",27.25,27.50,0,327.32,347.76,15.3,12.8,0.102,773823.3,773823.3,13223,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643932,2204738.00
07/09/2017 19:45,2,0.537,ACTIVE,212.83,337.24,60.023,1499643903,"201051344001203","219011344069620",27.41,26.50,0,330.63,348.96,14.9,12.5,0.097,764223.1,764223.1,13256,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643933,2204739.00
07/09/2017 19:45,2,0.465,ACTIVE,211.03,335.74,59.996,1499643903,"274151322000054","219011344069620",27.06,29.00,0,329.43,344.45,12.8,10.4,0.080,986210.5,986210.5,13123,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643934,2204740.00
07/09/2017 19:45,2,0.543,ACTIVE,212.38,337.24,59.991,1499643903,"201051344000867","219011344069620",27.89,26.30,0,330.03,347.76,15.4,12.9,0.106,758014.7,758014.7,13257,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643935,2204741.00
07/09/2017 19:45,2,0.516,ACTIVE,212.61,338.14,60.007,1499643903,"201051344001093","219011344069620",27.61,26.30,0,330.03,347.46,14.5,12.0,0.088,762311.7,762311.7,13248,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643936,2204742.00
07/09/2017 19:45,2,0.520,ACTIVE,212.38,338.14,59.954,1499643903,"201051344000900","219011344069620",27.99,25.80,0,330.03,347.76,14.8,12.3,0.102,779641.3,779641.3,13243,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643937,2204743.00
07/09/2017 19:45,2,0.529,ACTIVE,212.61,337.54,59.996,1499643903,"201051344000648","219011344069620",28.27,25.50,0,330.63,348.66,15.2,12.8,0.102,767321.7,767321.7,13225,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643938,2204744.00
07/09/2017 19:45,2,0.541,ACTIVE,212.38,338.14,59.996,1499643903,"201051344000569","219011344069620",27.91,26.80,0,329.73,348.36,15.3,12.9,0.106,781671.0,781671.0,13201,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643939,2204745.00
07/09/2017 19:45,2,0.553,ACTIVE,212.38,337.24,59.996,1499643903,"201051344000983","219011344069620",28.17,26.80,0,329.13,347.76,15.8,13.3,0.102,772279.5,772279.5,13231,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643939,2204746.00
07/09/2017 19:45,2,0.514,ACTIVE,212.38,337.84,60.007,1499643903,"201051344001158","219011344069620",28.35,26.80,0,329.73,347.46,14.7,12.3,0.102,756977.5,756977.5,13230,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643940,2204747.00
07/09/2017 19:45,2,0.523,ACTIVE,212.83,339.04,60.007,1499643903,"201051344000576","219011344069620",27.89,25.30,0,330.93,348.96,14.8,12.4,0.097,771514.2,771514.2,13231,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643941,2204748.00
07/09/2017 19:45,2,0.463,ACTIVE,211.03,336.34,59.996,1499643903,"274151322000087","219011344069620",27.15,34.80,0,329.73,344.15,12.7,10.3,0.062,960383.0,960383.0,13324,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499643942,2204749.00
07/09/2017 20:00,2,0.574,ACTIVE,212.61,338.74,59.991,1499644804,"201051344000645","219011344069620",27.93,26.00,0,329.73,347.76,16.3,13.8,0.115,770461.8,770461.8,13214,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644805,2204750.00
07/09/2017 20:00,2,0.498,ACTIVE,211.48,338.14,59.986,1499644804,"274151322000085","219011344069620",27.37,28.80,0,330.93,343.55,13.8,11.4,0.080,981696.1,981696.1,13131,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644806,2204751.00
07/09/2017 20:00,2,0.582,ACTIVE,212.83,339.95,60.023,1499644804,"201051344000633","219011344069620",28.13,26.30,0,329.73,348.66,16.6,14.1,0.115,757308.1,757308.1,13264,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644806,2204752.00
07/09/2017 20:00,2,0.578,ACTIVE,212.38,338.44,59.991,1499644804,"201051344000469","219011344069620",28.23,25.50,0,328.22,346.86,16.6,14.1,0.124,760827.6,760827.6,13236,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644808,2204753.00
07/09/2017 20:00,2,0.576,ACTIVE,212.16,338.14,59.986,1499644804,"201051344000646","219011344069620",27.83,26.50,0,328.82,346.56,16.3,13.8,0.115,755809.5,755809.5,13228,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644808,2204754.00
07/09/2017 20:00,2,0.543,ACTIVE,211.25,336.34,59.991,1499644804,"274151322000052","219011344069620",27.27,30.30,0,330.33,343.55,15.0,12.6,0.097,1021001.0,1021001.0,13141,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644809,2204755.00
07/09/2017 20:00,2,0.623,ACTIVE,212.61,338.74,59.986,1499644804,"201051344000585","219011344069620",27.97,26.30,0,330.03,347.16,17.7,15.1,0.119,768840.9,768840.9,13229,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644810,2204756.00
07/09/2017 20:00,2,0.555,ACTIVE,212.38,337.24,59.991,1499644804,"201051344001230","219011344069620",27.73,26.00,0,327.62,345.36,15.6,13.1,0.106,760352.2,760352.2,13249,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644811,2204757.00
07/09/2017 20:00,2,0.559,ACTIVE,212.83,338.44,59.986,1499644804,"201051344000582","219011344069620",27.59,25.50,0,330.03,346.86,15.6,13.2,0.097,749651.7,749651.7,13219,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644812,2204758.00
07/09/2017 20:00,2,0.588,ACTIVE,212.16,338.14,59.986,1499644804,"201051344000955","219011344069620",28.07,26.30,0,328.82,345.66,16.8,14.3,0.110,769295.7,769295.7,13239,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644813,2204759.00
07/09/2017 20:00,2,0.332,ACTIVE,211.48,395.25,59.970,1499644804,"274151322000094","219011344069620",37.01,31.30,0,332.73,414.79,12.4,10.1,0.075,840852.2,840852.2,13471,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644814,2204760.00
07/09/2017 20:00,2,0.609,ACTIVE,212.38,338.44,59.991,1499644804,"201051344000579","219011344069620",28.29,28.00,0,330.03,347.16,17.5,14.9,0.115,778999.2,778999.2,13227,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644815,2204761.00
07/09/2017 20:00,2,0.576,ACTIVE,212.38,337.24,60.028,1499644804,"201051344000890","219011344069620",27.95,27.00,0,328.82,346.26,16.4,13.9,0.106,763329.2,763329.2,13238,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644816,2204762.00
07/09/2017 20:00,2,0.566,ACTIVE,212.61,338.14,59.996,1499644804,"201051344000438","219011344069620",28.15,26.30,0,330.33,347.46,16.2,13.7,0.110,765832.1,765832.1,13225,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644817,2204763.00
07/09/2017 20:00,2,0.578,ACTIVE,212.61,337.24,60.012,1499644804,"201051344000417","219011344069620",18.19,26.30,0,328.82,342.95,10.7,8.4,0.066,692888.0,692888.0,13252,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644818,2204764.00
07/09/2017 20:00,2,0.518,ACTIVE,211.48,338.44,59.981,1499644804,"274151322000083","219011344069620",27.21,30.00,0,330.93,343.85,14.3,11.9,0.093,1010705.5,1010705.5,13145,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644819,2204765.00
07/09/2017 20:00,2,0.553,ACTIVE,212.16,337.54,59.991,1499644804,"274151322000076","219011344069620",27.69,29.50,0,332.13,344.76,15.5,13.0,0.097,1078510.8,1078510.8,13152,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644819,2204766.00
07/09/2017 20:00,2,0.598,ACTIVE,212.16,337.24,59.991,1499644804,"201051344000868","219011344069620",27.71,25.00,0,329.43,346.86,16.8,14.3,0.110,759237.2,759237.2,13241,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644820,2204767.00
07/09/2017 20:00,2,0.533,ACTIVE,211.48,335.14,60.002,1499644804,"274151322000095","219011344069620",27.59,29.50,0,330.63,343.25,14.9,12.5,0.088,1068118.7,1068118.7,13161,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644821,2204768.00
07/09/2017 20:00,2,0.568,ACTIVE,212.38,337.84,59.986,1499644804,"201051344000988","219011344069620",18.05,26.50,0,329.73,345.06,10.4,8.1,0.066,665315.9,665315.9,13222,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644822,2204769.00
07/09/2017 20:00,2,0.572,ACTIVE,212.38,337.24,59.991,1499644804,"201051344001025","219011344069620",27.99,25.50,0,328.82,346.56,16.2,13.7,0.106,766093.2,766093.2,13232,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644823,2204770.00
07/09/2017 20:00,2,0.586,ACTIVE,212.16,337.84,59.996,1499644804,"201051344000458","219011344069620",27.91,27.30,0,329.43,347.16,16.6,14.1,0.119,770701.9,770701.9,13211,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644824,2204771.00
07/09/2017 20:00,2,0.584,ACTIVE,213.06,340.25,59.991,1499644804,"201051344000853","219011344069620",27.77,27.00,0,332.13,348.36,16.5,14.0,0.115,771772.0,771772.0,13228,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644825,2204772.00
07/09/2017 20:00,2,0.531,ACTIVE,212.83,339.04,60.034,1499644804,"201051344000685","219011344069620",27.93,25.80,0,330.33,347.16,15.1,12.6,0.115,765710.2,765710.2,13252,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644826,2204773.00
07/09/2017 20:00,2,0.545,ACTIVE,212.61,338.74,59.981,1499644804,"201051344000917","219011344069620",28.27,26.30,0,329.13,346.56,15.6,13.1,0.106,762373.3,762373.3,13239,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644827,2204774.00
07/09/2017 20:00,2,0.551,ACTIVE,212.83,338.44,59.986,1499644804,"201051344001145","219011344069620",27.99,25.30,0,331.23,347.16,15.7,13.2,0.106,770368.7,770368.7,13235,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644828,2204775.00
07/09/2017 20:00,2,0.559,ACTIVE,212.83,338.44,59.986,1499644804,"201051344000651","219011344069620",27.81,25.30,0,330.63,347.16,15.7,13.3,0.106,759162.1,759162.1,13232,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644828,2204776.00
07/09/2017 20:00,2,0.486,ACTIVE,211.03,337.24,59.981,1499644804,"274151322000088","219011344069620",27.12,29.00,0,330.33,343.25,13.4,11.0,0.084,969496.0,969496.0,13142,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644829,2204777.00
07/09/2017 20:00,2,0.348,ACTIVE,212.16,394.65,59.975,1499644804,"274151322000068","219011344069620",36.96,32.00,0,333.03,416.29,13.1,10.8,0.080,841488.3,841488.3,13485,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644830,2204778.00
07/09/2017 20:00,2,0.602,ACTIVE,212.38,336.94,59.981,1499644804,"201051344001135","219011344069620",27.89,25.50,0,329.73,346.26,17.0,14.5,0.110,754630.1,754630.1,13216,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644831,2204779.00
07/09/2017 20:00,2,0.582,ACTIVE,212.16,337.84,59.986,1499644804,"201051344000594","219011344069620",28.03,27.30,0,327.62,347.16,16.6,14.0,0.115,773826.8,773826.8,13224,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644832,2204780.00
07/09/2017 20:00,2,0.561,ACTIVE,212.83,337.84,60.002,1499644804,"201051344001203","219011344069620",28.05,26.00,0,330.63,347.46,16.0,13.5,0.110,764226.5,764226.5,13257,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644833,2204781.00
07/09/2017 20:00,2,0.508,ACTIVE,211.03,336.64,59.959,1499644804,"274151322000054","219011344069620",27.06,28.80,0,330.33,343.25,13.9,11.5,0.093,986213.4,986213.4,13124,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644834,2204782.00
07/09/2017 20:00,2,0.592,ACTIVE,212.61,337.54,59.944,1499644804,"201051344000867","219011344069620",27.71,26.30,0,328.52,346.56,16.6,14.1,0.106,758018.2,758018.2,13258,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644835,2204783.00
07/09/2017 20:00,2,0.562,ACTIVE,212.83,338.74,59.970,1499644804,"201051344001093","219011344069620",27.31,25.80,0,330.03,346.26,15.6,13.1,0.102,762315.0,762315.0,13249,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644836,2204784.00
07/09/2017 20:00,2,0.568,ACTIVE,212.38,337.84,59.970,1499644804,"201051344000900","219011344069620",27.73,26.30,0,330.03,347.46,16.0,13.5,0.110,779644.7,779644.7,13244,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644837,2204785.00
07/09/2017 20:00,2,0.586,ACTIVE,212.61,338.44,59.986,1499644804,"201051344000648","219011344069620",27.75,25.50,0,330.63,347.76,16.5,14.0,0.115,767325.2,767325.2,13226,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644838,2204786.00
07/09/2017 20:00,2,0.594,ACTIVE,212.38,338.14,59.981,1499644804,"201051344000569","219011344069620",27.39,27.30,0,330.03,347.16,16.5,14.0,0.115,781674.6,781674.6,13202,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644839,2204787.00
07/09/2017 20:00,2,0.607,ACTIVE,212.61,338.14,59.981,1499644804,"201051344000983","219011344069620",27.71,27.30,0,330.03,347.16,17.1,14.5,0.119,772283.2,772283.2,13232,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644840,2204788.00
07/09/2017 20:00,2,0.572,ACTIVE,212.38,338.14,59.965,1499644804,"201051344001158","219011344069620",27.67,27.00,0,330.63,347.16,16.1,13.6,0.115,756980.9,756980.9,13231,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644841,2204789.00
07/09/2017 20:00,2,0.562,ACTIVE,212.83,339.34,59.981,1499644804,"201051344000576","219011344069620",27.95,25.50,0,331.53,348.06,15.9,13.5,0.115,771517.6,771517.6,13232,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644842,2204790.00
07/09/2017 20:00,2,0.502,ACTIVE,211.70,336.04,59.975,1499644804,"274151322000087","219011344069620",27.14,33.50,0,331.23,342.95,13.8,11.4,0.075,960385.9,960385.9,13325,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499644843,2204791.00
07/09/2017 20:15,2,0.502,ACTIVE,212.83,337.54,59.981,1499645703,"201051344000645","219011344069620",27.12,25.80,0,318.61,347.76,13.8,11.4,0.093,770464.5,770464.5,13215,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645705,2204792.00
07/09/2017 20:15,2,0.420,ACTIVE,211.48,335.44,59.975,1499645703,"274151322000085","219011344069620",26.90,28.50,0,319.21,342.65,11.5,9.1,0.062,981698.2,981698.2,13132,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645705,2204793.00
07/09/2017 20:15,2,0.498,ACTIVE,212.83,338.44,59.965,1499645703,"201051344000633","219011344069620",28.43,26.30,0,318.30,348.96,14.3,11.9,0.093,757310.9,757310.9,13265,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645706,2204794.00
07/09/2017 20:15,2,0.512,ACTIVE,212.38,337.24,59.954,1499645703,"201051344000469","219011344069620",27.67,25.50,0,317.40,346.56,14.3,11.9,0.097,760830.4,760830.4,13237,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645707,2204795.00
07/09/2017 20:15,2,0.496,ACTIVE,212.16,337.84,59.975,1499645703,"201051344000646","219011344069620",28.07,26.50,0,318.61,347.46,14.2,11.7,0.093,755812.3,755812.3,13229,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645708,2204796.00
07/09/2017 20:15,2,0.467,ACTIVE,211.25,337.84,59.959,1499645703,"274151322000052","219011344069620",26.94,30.00,0,318.30,342.65,12.8,10.4,0.080,1021003.4,1021003.4,13142,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645709,2204797.00
07/09/2017 20:15,2,0.535,ACTIVE,212.61,337.84,59.986,1499645703,"201051344000585","219011344069620",28.43,26.30,0,318.91,346.86,15.4,13.0,0.097,768844.0,768844.0,13230,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645710,2204798.00
07/09/2017 20:15,2,0.490,ACTIVE,212.38,337.24,59.986,1499645703,"201051344001230","219011344069620",27.14,25.50,0,318.00,345.06,13.4,11.1,0.080,760354.9,760354.9,13250,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645711,2204799.00
07/09/2017 20:15,2,0.475,ACTIVE,213.06,337.54,59.975,1499645703,"201051344000582","219011344069620",28.07,25.30,0,318.61,346.56,13.5,11.1,0.084,749654.3,749654.3,13220,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645712,2204800.00
07/09/2017 20:15,2,0.518,ACTIVE,212.16,336.34,59.970,1499645703,"201051344000955","219011344069620",28.07,26.00,0,318.91,346.86,14.7,12.3,0.093,769298.6,769298.6,13240,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645713,2204801.00
07/09/2017 20:15,2,0.277,ACTIVE,211.48,388.34,59.975,1499645703,"274151322000094","219011344069620",36.36,30.80,0,332.73,406.67,10.2,7.9,0.062,840854.1,840854.1,13472,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645714,2204802.00
07/09/2017 20:15,2,0.537,ACTIVE,212.16,336.04,60.007,1499645703,"201051344000579","219011344069620",28.33,27.80,0,318.00,347.16,15.4,13.0,0.093,779002.2,779002.2,13228,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645715,2204803.00
07/09/2017 20:15,2,0.523,ACTIVE,212.38,336.64,59.975,1499645703,"201051344000890","219011344069620",26.52,26.50,0,319.21,346.56,14.1,11.7,0.084,763332.0,763332.0,13239,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645715,2204804.00
07/09/2017 20:15,2,0.492,ACTIVE,212.61,337.84,59.970,1499645703,"201051344000438","219011344069620",28.25,26.00,0,320.11,347.46,14.1,11.7,0.084,765834.8,765834.8,13226,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645716,2204805.00
07/09/2017 20:15,2,0.502,ACTIVE,212.61,336.34,59.991,1499645703,"201051344000417","219011344069620",18.31,26.00,0,319.81,343.55,9.3,7.1,0.057,692889.6,692889.6,13253,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645717,2204806.00
07/09/2017 20:15,2,0.441,ACTIVE,211.48,337.54,59.970,1499645703,"274151322000083","219011344069620",27.14,29.50,0,318.91,342.95,12.2,9.8,0.066,1010707.8,1010707.8,13146,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645718,2204807.00
07/09/2017 20:15,2,0.473,ACTIVE,211.70,337.24,59.975,1499645703,"274151322000076","219011344069620",27.73,29.50,0,319.51,344.15,13.3,10.9,0.080,1078513.3,1078513.3,13153,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645719,2204808.00
07/09/2017 20:15,2,0.518,ACTIVE,212.16,337.54,59.970,1499645703,"201051344000868","219011344069620",27.83,24.80,0,318.00,346.26,14.6,12.2,0.093,759240.1,759240.1,13242,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645720,2204809.00
07/09/2017 20:15,2,0.457,ACTIVE,211.48,337.24,59.970,1499645703,"274151322000095","219011344069620",27.35,29.00,0,318.61,342.35,12.7,10.3,0.080,1068121.1,1068121.1,13162,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645721,2204810.00
07/09/2017 20:15,2,0.498,ACTIVE,212.16,337.24,59.975,1499645703,"201051344000988","219011344069620",17.93,26.30,0,318.30,345.66,9.1,6.8,0.066,665317.5,665317.5,13223,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645722,2204811.00
07/09/2017 20:15,2,0.510,ACTIVE,212.38,336.94,59.986,1499645703,"201051344001025","219011344069620",27.79,25.50,0,318.61,345.96,14.3,11.9,0.093,766096.0,766096.0,13233,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645723,2204812.00
07/09/2017 20:15,2,0.506,ACTIVE,212.16,336.64,59.986,1499645703,"201051344000458","219011344069620",28.21,27.30,0,318.30,346.86,14.5,12.1,0.097,770704.7,770704.7,13212,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645724,2204813.00
07/09/2017 20:15,2,0.508,ACTIVE,212.83,338.44,59.986,1499645703,"201051344000853","219011344069620",28.01,27.00,0,319.51,348.36,14.4,12.0,0.097,771774.8,771774.8,13229,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645725,2204814.00
07/09/2017 20:15,2,0.469,ACTIVE,212.83,338.14,59.975,1499645703,"201051344000685","219011344069620",27.89,25.50,0,319.51,348.06,13.2,10.9,0.093,765712.6,765712.6,13253,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645726,2204815.00
07/09/2017 20:15,2,0.484,ACTIVE,212.61,337.84,59.970,1499645703,"201051344000917","219011344069620",28.01,26.00,0,318.91,346.56,13.8,11.4,0.084,762376.0,762376.0,13240,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645727,2204816.00
07/09/2017 20:15,2,0.508,ACTIVE,212.83,337.54,59.970,1499645703,"201051344001145","219011344069620",26.32,25.00,0,319.81,346.86,13.6,11.2,0.084,770371.4,770371.4,13236,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645727,2204817.00
07/09/2017 20:15,2,0.492,ACTIVE,212.61,337.84,59.965,1499645703,"201051344000651","219011344069620",28.05,25.00,0,319.51,346.56,14.0,11.6,0.093,759164.8,759164.8,13233,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645728,2204818.00
07/09/2017 20:15,2,0.424,ACTIVE,211.25,336.34,59.975,1499645703,"274151322000088","219011344069620",26.62,28.80,0,318.91,343.25,11.4,9.1,0.071,969498.0,969498.0,13143,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645729,2204819.00
07/09/2017 20:15,2,0.305,ACTIVE,211.93,396.45,59.970,1499645703,"274151322000068","219011344069620",37.37,32.00,0,332.73,411.18,11.3,9.0,0.057,841490.3,841490.3,13486,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645730,2204820.00
07/09/2017 20:15,2,0.535,ACTIVE,212.38,336.64,59.986,1499645703,"201051344001135","219011344069620",27.85,25.50,0,317.40,346.56,15.1,12.7,0.097,754633.1,754633.1,13217,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645731,2204821.00
07/09/2017 20:15,2,0.523,ACTIVE,212.16,336.34,59.986,1499645703,"201051344000594","219011344069620",27.75,27.00,0,317.10,347.16,14.8,12.3,0.102,773829.7,773829.7,13225,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645732,2204822.00
07/09/2017 20:15,2,0.525,ACTIVE,212.83,336.64,59.975,1499645703,"201051344001203","219011344069620",26.36,25.80,0,318.30,347.46,14.0,11.6,0.093,764229.2,764229.2,13258,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645733,2204823.00
07/09/2017 20:15,2,0.439,ACTIVE,211.25,334.24,59.975,1499645703,"274151322000054","219011344069620",27.10,28.80,0,318.30,342.35,12.1,9.8,0.075,986215.6,986215.6,13125,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645734,2204824.00
07/09/2017 20:15,2,0.525,ACTIVE,212.38,336.34,59.986,1499645703,"201051344000867","219011344069620",27.85,26.00,0,318.00,347.16,14.9,12.4,0.093,758021.1,758021.1,13259,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645735,2204825.00
