ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 20:15,2,0.486,ACTIVE,212.61,337.54,59.981,1499645703,"201051344001093","219011344069620",28.11,25.50,0,319.21,346.26,13.9,11.5,0.084,762317.7,762317.7,13250,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645736,2204826.00
07/09/2017 20:15,2,0.496,ACTIVE,212.38,337.54,60.018,1499645703,"201051344000900","219011344069620",27.85,26.00,0,318.30,346.26,14.1,11.6,0.093,779647.4,779647.4,13245,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645737,2204827.00
07/09/2017 20:15,2,0.510,ACTIVE,212.61,336.94,59.975,1499645703,"201051344000648","219011344069620",28.23,25.30,0,318.30,347.46,14.6,12.2,0.093,767328.0,767328.0,13227,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645738,2204828.00
07/09/2017 20:15,2,0.520,ACTIVE,212.38,337.54,59.970,1499645703,"201051344000569","219011344069620",27.89,27.30,0,317.70,347.16,14.7,12.3,0.102,781677.4,781677.4,13203,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645739,2204829.00
07/09/2017 20:15,2,0.520,ACTIVE,212.38,336.94,59.981,1499645703,"201051344000983","219011344069620",28.65,26.80,0,317.70,346.56,15.1,12.7,0.097,772286.0,772286.0,13233,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645740,2204830.00
07/09/2017 20:15,2,0.512,ACTIVE,212.38,337.54,59.970,1499645703,"201051344001158","219011344069620",27.71,26.80,0,318.30,347.16,14.4,11.9,0.097,756983.7,756983.7,13232,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645740,2204831.00
07/09/2017 20:15,2,0.490,ACTIVE,212.83,338.74,59.970,1499645703,"201051344000576","219011344069620",28.37,25.00,0,319.51,347.46,14.1,11.7,0.088,771520.3,771520.3,13233,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645741,2204832.00
07/09/2017 20:15,2,0.441,ACTIVE,211.70,336.04,59.975,1499645703,"274151322000087","219011344069620",26.84,32.80,0,319.51,342.95,12.0,9.6,0.062,960388.1,960388.1,13326,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499645742,2204833.00
07/09/2017 20:30,2,0.393,ACTIVE,212.83,336.04,60.007,1499646603,"201051344000645","219011344069620",26.86,25.30,0,330.63,345.66,10.7,8.4,0.066,770466.7,770466.7,13216,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646604,2204834.00
07/09/2017 20:30,2,0.330,ACTIVE,211.70,336.34,59.965,1499646603,"274151322000085","219011344069620",26.44,28.00,0,331.23,341.15,8.9,6.6,0.053,981700.0,981700.0,13133,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646605,2204835.00
07/09/2017 20:30,2,0.414,ACTIVE,212.83,338.14,59.970,1499646603,"201051344000633","219011344069620",27.12,25.50,0,329.73,346.26,11.4,9.1,0.066,757313.3,757313.3,13266,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646606,2204836.00
07/09/2017 20:30,2,0.412,ACTIVE,212.61,336.64,59.970,1499646603,"201051344000469","219011344069620",27.10,24.50,0,328.52,345.36,11.3,9.0,0.071,760832.8,760832.8,13238,0,0,0,L,1122011218,0,120.65,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646607,2204837.00
07/09/2017 20:30,2,0.424,ACTIVE,212.61,337.24,59.965,1499646603,"201051344000646","219011344069620",26.36,26.00,0,329.73,345.06,11.3,9.0,0.057,755814.7,755814.7,13230,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646608,2204838.00
07/09/2017 20:30,2,0.359,ACTIVE,211.48,335.44,59.959,1499646603,"274151322000052","219011344069620",27.02,29.80,0,330.33,341.45,9.8,7.6,0.053,1021005.4,1021005.4,13143,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646609,2204839.00
07/09/2017 20:30,2,0.449,ACTIVE,213.06,337.54,59.991,1499646603,"201051344000585","219011344069620",27.23,25.50,0,329.73,345.96,12.4,10.1,0.071,768846.7,768846.7,13231,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646610,2204840.00
07/09/2017 20:30,2,0.387,ACTIVE,212.61,336.04,59.975,1499646603,"201051344001230","219011344069620",27.31,25.00,0,327.92,343.85,10.8,8.5,0.057,760357.1,760357.1,13251,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646610,2204841.00
07/09/2017 20:30,2,0.395,ACTIVE,213.29,337.84,59.965,1499646603,"201051344000582","219011344069620",27.17,24.80,0,330.63,345.06,10.9,8.6,0.062,749656.6,749656.6,13221,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646611,2204842.00
07/09/2017 20:30,2,0.420,ACTIVE,212.61,336.64,59.965,1499646603,"201051344000955","219011344069620",27.47,25.80,0,328.82,344.45,11.7,9.4,0.066,769301.1,769301.1,13241,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646612,2204843.00
07/09/2017 20:30,2,0.209,ACTIVE,211.70,378.12,59.959,1499646603,"274151322000094","219011344069620",35.42,30.30,0,333.03,405.47,7.6,5.4,0.044,840855.5,840855.5,13473,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646613,2204844.00
07/09/2017 20:30,2,0.445,ACTIVE,212.38,335.74,59.970,1499646603,"201051344000579","219011344069620",27.21,26.80,0,330.03,344.76,12.3,9.9,0.062,779004.9,779004.9,13229,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646614,2204845.00
07/09/2017 20:30,2,0.410,ACTIVE,212.83,336.34,59.991,1499646603,"201051344000890","219011344069620",27.87,26.00,0,329.73,344.45,11.6,9.3,0.066,763334.4,763334.4,13240,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646615,2204846.00
07/09/2017 20:30,2,0.400,ACTIVE,213.06,337.24,59.996,1499646603,"201051344000438","219011344069620",27.79,25.50,0,330.63,345.36,11.3,9.0,0.066,765837.2,765837.2,13227,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646616,2204847.00
07/09/2017 20:30,2,0.404,ACTIVE,213.06,336.04,59.933,1499646603,"201051344000417","219011344069620",18.39,25.50,0,329.13,342.95,7.5,5.4,0.035,692891.0,692891.0,13254,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646617,2204848.00
07/09/2017 20:30,2,0.338,ACTIVE,211.48,335.74,59.933,1499646603,"274151322000083","219011344069620",26.86,29.00,0,330.93,341.45,9.2,7.0,0.057,1010709.6,1010709.6,13147,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646618,2204849.00
07/09/2017 20:30,2,0.363,ACTIVE,211.93,335.44,59.954,1499646603,"274151322000076","219011344069620",27.25,29.00,0,332.13,342.05,10.1,7.8,0.057,1078515.4,1078515.4,13154,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646619,2204850.00
07/09/2017 20:30,2,0.410,ACTIVE,212.38,336.04,59.938,1499646603,"201051344000868","219011344069620",27.57,24.30,0,328.52,344.45,11.5,9.2,0.062,759242.5,759242.5,13243,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646619,2204851.00
07/09/2017 20:30,2,0.344,ACTIVE,211.48,336.34,59.965,1499646603,"274151322000095","219011344069620",27.31,28.50,0,330.93,341.45,9.5,7.2,0.057,1068123.1,1068123.1,13163,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646620,2204852.00
07/09/2017 20:30,2,0.377,ACTIVE,212.16,336.34,59.949,1499646603,"201051344000988","219011344069620",18.03,25.30,0,328.82,343.85,6.9,4.8,0.035,665318.7,665318.7,13224,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646621,2204853.00
07/09/2017 20:30,2,0.412,ACTIVE,212.61,335.74,59.970,1499646603,"201051344001025","219011344069620",27.25,25.00,0,330.03,345.06,11.4,9.1,0.062,766098.3,766098.3,13234,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646622,2204854.00
07/09/2017 20:30,2,0.412,ACTIVE,212.38,335.74,59.965,1499646603,"201051344000458","219011344069620",26.46,26.30,0,329.13,345.06,11.1,8.8,0.066,770707.0,770707.0,13213,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646623,2204855.00
07/09/2017 20:30,2,0.398,ACTIVE,213.06,338.14,59.965,1499646603,"201051344000853","219011344069620",27.37,25.50,0,330.63,346.86,11.1,8.8,0.066,771777.1,771777.1,13230,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646624,2204856.00
07/09/2017 20:30,2,0.375,ACTIVE,213.29,338.14,59.949,1499646603,"201051344000685","219011344069620",26.94,25.00,0,330.33,345.96,10.2,8.0,0.066,765714.8,765714.8,13254,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646625,2204857.00
07/09/2017 20:30,2,0.395,ACTIVE,213.06,337.84,59.938,1499646603,"201051344000917","219011344069620",26.96,25.50,0,329.73,345.96,10.8,8.5,0.057,762378.2,762378.2,13241,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646626,2204858.00
07/09/2017 20:30,2,0.381,ACTIVE,213.29,337.54,59.996,1499646603,"201051344001145","219011344069620",27.91,24.50,0,330.93,345.66,10.8,8.5,0.057,770373.5,770373.5,13237,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646627,2204859.00
07/09/2017 20:30,2,0.402,ACTIVE,213.06,337.54,59.975,1499646603,"201051344000651","219011344069620",27.17,24.50,0,330.63,345.36,11.1,8.8,0.066,759167.1,759167.1,13234,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646628,2204860.00
07/09/2017 20:30,2,0.326,ACTIVE,211.25,335.14,59.991,1499646603,"274151322000088","219011344069620",25.80,28.00,0,330.93,340.55,8.5,6.3,0.053,969499.7,969499.7,13144,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646628,2204861.00
07/09/2017 20:30,2,0.234,ACTIVE,212.16,380.82,59.965,1499646603,"274151322000068","219011344069620",35.74,31.50,0,333.63,407.87,8.5,6.3,0.040,841492.0,841492.0,13487,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646629,2204862.00
07/09/2017 20:30,2,0.441,ACTIVE,212.61,336.04,59.970,1499646603,"201051344001135","219011344069620",26.72,25.00,0,329.73,344.45,12.0,9.7,0.062,754635.6,754635.6,13218,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646630,2204863.00
07/09/2017 20:30,2,0.410,ACTIVE,212.16,335.74,59.965,1499646603,"201051344000594","219011344069620",27.49,26.50,0,328.22,345.06,11.4,9.1,0.057,773832.0,773832.0,13226,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646631,2204864.00
07/09/2017 20:30,2,0.410,ACTIVE,212.83,336.34,59.970,1499646603,"201051344001203","219011344069620",27.12,25.30,0,330.03,345.66,11.3,9.0,0.066,764231.5,764231.5,13259,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646632,2204865.00
07/09/2017 20:30,2,0.334,ACTIVE,211.70,336.04,59.970,1499646603,"274151322000054","219011344069620",26.82,28.30,0,330.63,341.45,9.1,6.8,0.044,986217.4,986217.4,13126,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646633,2204866.00
07/09/2017 20:30,2,0.420,ACTIVE,212.61,336.04,59.975,1499646603,"201051344000867","219011344069620",27.15,25.30,0,329.73,345.06,11.6,9.2,0.066,758023.5,758023.5,13260,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646634,2204867.00
07/09/2017 20:30,2,0.398,ACTIVE,212.83,336.94,59.970,1499646603,"201051344001093","219011344069620",27.55,25.00,0,330.63,344.15,11.2,8.9,0.053,762319.9,762319.9,13251,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646635,2204868.00
07/09/2017 20:30,2,0.381,ACTIVE,212.38,336.04,59.970,1499646603,"201051344000900","219011344069620",27.29,25.00,0,329.73,345.36,10.5,8.2,0.066,779649.5,779649.5,13246,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646636,2204869.00
07/09/2017 20:30,2,0.424,ACTIVE,212.83,335.44,59.933,1499646603,"201051344000648","219011344069620",24.95,24.50,0,330.63,345.66,10.8,8.5,0.066,767330.3,767330.3,13228,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646637,2204870.00
07/09/2017 20:30,2,0.416,ACTIVE,212.38,336.34,59.965,1499646603,"201051344000569","219011344069620",27.12,26.30,0,329.73,345.06,11.5,9.1,0.066,781679.8,781679.8,13204,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646638,2204871.00
07/09/2017 20:30,2,0.424,ACTIVE,212.61,335.74,59.970,1499646603,"201051344000983","219011344069620",27.61,25.80,0,329.73,344.15,11.9,9.5,0.066,772288.5,772288.5,13234,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646639,2204872.00
07/09/2017 20:30,2,0.406,ACTIVE,212.38,336.04,59.965,1499646603,"201051344001158","219011344069620",27.06,25.80,0,328.22,345.06,11.2,8.8,0.066,756986.0,756986.0,13233,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646640,2204873.00
07/09/2017 20:30,2,0.398,ACTIVE,212.83,337.54,59.970,1499646603,"201051344000576","219011344069620",27.14,24.50,0,330.63,345.36,10.9,8.6,0.066,771522.5,771522.5,13234,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646641,2204874.00
07/09/2017 20:30,2,0.344,ACTIVE,211.93,335.74,59.954,1499646603,"274151322000087","219011344069620",26.28,32.00,0,331.23,340.55,9.1,6.9,0.044,960389.9,960389.9,13327,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499646641,2204875.00
07/09/2017 20:45,2,0.473,ACTIVE,213.06,337.84,59.986,1499647503,"201051344000645","219011344069620",27.21,24.80,0,329.73,343.55,13.1,10.7,0.084,770469.0,770469.0,13217,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647504,2204876.00
07/09/2017 20:45,2,0.412,ACTIVE,211.93,337.24,59.970,1499647503,"274151322000085","219011344069620",27.02,27.80,0,331.83,341.45,11.3,8.9,0.062,981701.9,981701.9,13134,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647505,2204877.00
07/09/2017 20:45,2,0.484,ACTIVE,213.06,339.04,59.986,1499647503,"201051344000633","219011344069620",28.13,25.00,0,329.73,344.76,13.8,11.4,0.080,757315.8,757315.8,13267,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647506,2204878.00
07/09/2017 20:45,2,0.508,ACTIVE,212.61,337.54,60.002,1499647503,"201051344000469","219011344069620",26.50,23.50,0,329.13,343.25,13.6,11.2,0.088,760835.1,760835.1,13239,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647507,2204879.00
07/09/2017 20:45,2,0.488,ACTIVE,212.61,337.84,59.975,1499647503,"201051344000646","219011344069620",27.61,25.50,0,329.73,343.85,13.7,11.3,0.080,755817.2,755817.2,13231,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647508,2204880.00
07/09/2017 20:45,2,0.449,ACTIVE,211.70,336.04,59.975,1499647503,"274151322000052","219011344069620",26.86,29.00,0,330.93,341.75,12.2,9.9,0.080,1021007.5,1021007.5,13144,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647509,2204881.00
07/09/2017 20:45,2,0.529,ACTIVE,213.06,338.74,59.975,1499647503,"201051344000585","219011344069620",27.19,25.00,0,330.93,343.85,14.6,12.2,0.084,768849.4,768849.4,13232,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647510,2204882.00
07/09/2017 20:45,2,0.471,ACTIVE,212.83,337.24,59.981,1499647503,"201051344001230","219011344069620",27.73,24.50,0,329.43,342.65,13.3,10.9,0.080,760359.4,760359.4,13252,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647510,2204883.00
07/09/2017 20:45,2,0.465,ACTIVE,213.51,338.44,59.949,1499647503,"201051344000582","219011344069620",27.85,24.30,0,330.33,343.85,13.1,10.8,0.080,749658.9,749658.9,13222,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647511,2204884.00
07/09/2017 20:45,2,0.494,ACTIVE,212.61,337.84,60.018,1499647503,"201051344000955","219011344069620",28.01,25.00,0,329.43,343.55,14.0,11.6,0.084,769303.7,769303.7,13242,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647512,2204885.00
07/09/2017 20:45,2,0.256,ACTIVE,211.93,399.16,59.975,1499647503,"274151322000094","219011344069620",37.65,30.00,0,333.33,407.87,9.8,7.5,0.049,840857.1,840857.1,13474,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647513,2204886.00
07/09/2017 20:45,2,0.525,ACTIVE,212.83,337.24,59.981,1499647503,"201051344000579","219011344069620",27.65,26.00,0,328.82,342.95,14.7,12.3,0.084,779007.6,779007.6,13230,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647514,2204887.00
07/09/2017 20:45,2,0.523,ACTIVE,212.83,336.94,59.981,1499647503,"201051344000890","219011344069620",25.27,25.50,0,330.03,343.85,13.4,11.0,0.080,763336.9,763336.9,13241,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647515,2204888.00
07/09/2017 20:45,2,0.477,ACTIVE,213.06,338.14,59.954,1499647503,"201051344000438","219011344069620",28.11,25.00,0,331.23,343.85,13.6,11.2,0.080,765839.6,765839.6,13228,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647516,2204889.00
07/09/2017 20:45,2,0.486,ACTIVE,213.06,336.94,59.975,1499647503,"201051344000417","219011344069620",18.41,25.30,0,330.33,341.15,9.1,6.9,0.049,692892.5,692892.5,13255,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647517,2204890.00
07/09/2017 20:45,2,0.426,ACTIVE,211.93,336.04,59.975,1499647503,"274151322000083","219011344069620",26.96,28.50,0,331.23,341.45,11.7,9.4,0.071,1010711.5,1010711.5,13148,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647518,2204891.00
07/09/2017 20:45,2,0.449,ACTIVE,212.61,336.34,59.954,1499647503,"274151322000076","219011344069620",27.83,28.50,0,332.43,342.65,12.7,10.3,0.075,1078517.5,1078517.5,13155,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647519,2204892.00
07/09/2017 20:45,2,0.484,ACTIVE,212.61,336.94,59.986,1499647503,"201051344000868","219011344069620",28.19,23.80,0,327.62,342.95,13.8,11.4,0.080,759245.0,759245.0,13244,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647519,2204893.00
07/09/2017 20:45,2,0.434,ACTIVE,211.70,336.64,59.981,1499647503,"274151322000095","219011344069620",27.77,28.00,0,331.23,341.45,12.2,9.9,0.075,1068125.1,1068125.1,13164,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647520,2204894.00
07/09/2017 20:45,2,0.465,ACTIVE,212.61,337.84,59.986,1499647503,"201051344000988","219011344069620",17.99,24.50,0,328.22,342.05,8.5,6.3,0.062,665320.0,665320.0,13225,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647521,2204895.00
07/09/2017 20:45,2,0.490,ACTIVE,212.83,336.94,59.975,1499647503,"201051344001025","219011344069620",27.73,24.50,0,330.03,343.55,13.8,11.4,0.084,766100.8,766100.8,13235,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647522,2204896.00
07/09/2017 20:45,2,0.488,ACTIVE,212.61,337.24,59.986,1499647503,"201051344000458","219011344069620",27.33,25.50,0,329.73,343.55,13.5,11.1,0.088,770709.5,770709.5,13214,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647523,2204897.00
07/09/2017 20:45,2,0.482,ACTIVE,213.29,339.04,59.981,1499647503,"201051344000853","219011344069620",27.75,24.80,0,330.33,344.76,13.6,11.2,0.084,771779.5,771779.5,13231,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647524,2204898.00
07/09/2017 20:45,2,0.447,ACTIVE,213.06,339.04,59.986,1499647503,"201051344000685","219011344069620",28.17,24.50,0,330.63,344.15,12.8,10.4,0.088,765717.0,765717.0,13255,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647525,2204899.00
07/09/2017 20:45,2,0.477,ACTIVE,213.06,338.74,59.975,1499647503,"201051344000917","219011344069620",27.69,25.00,0,330.03,344.15,13.4,11.0,0.084,762380.5,762380.5,13242,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647526,2204900.00
07/09/2017 20:45,2,0.480,ACTIVE,213.06,338.14,59.986,1499647503,"201051344001145","219011344069620",27.35,24.30,0,331.53,343.85,13.3,10.9,0.080,770375.9,770375.9,13238,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647527,2204901.00
07/09/2017 20:45,2,0.471,ACTIVE,213.06,338.44,59.975,1499647503,"201051344000651","219011344069620",28.27,24.00,0,330.93,344.15,13.5,11.1,0.080,759169.5,759169.5,13235,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647528,2204902.00
07/09/2017 20:45,2,0.404,ACTIVE,211.48,336.94,59.981,1499647503,"274151322000088","219011344069620",26.40,27.80,0,330.93,340.85,10.8,8.5,0.053,969501.5,969501.5,13145,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647529,2204903.00
07/09/2017 20:45,2,0.291,ACTIVE,212.38,391.64,59.981,1499647503,"274151322000068","219011344069620",36.88,31.00,0,333.63,408.18,10.8,8.5,0.053,841493.7,841493.7,13488,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647530,2204904.00
07/09/2017 20:45,2,0.527,ACTIVE,212.61,337.24,59.975,1499647503,"201051344001135","219011344069620",26.46,24.50,0,330.03,343.25,14.1,11.7,0.084,754638.2,754638.2,13219,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647530,2204905.00
07/09/2017 20:45,2,0.486,ACTIVE,212.38,337.54,59.970,1499647503,"201051344000594","219011344069620",28.05,26.00,0,327.62,343.25,13.8,11.4,0.093,773834.5,773834.5,13227,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647531,2204906.00
07/09/2017 20:45,2,0.482,ACTIVE,212.83,337.24,59.981,1499647503,"201051344001203","219011344069620",28.27,24.80,0,330.63,345.06,13.8,11.4,0.084,764234.0,764234.0,13260,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647532,2204907.00
07/09/2017 20:45,2,0.418,ACTIVE,211.93,335.74,59.965,1499647503,"274151322000054","219011344069620",27.04,27.80,0,330.63,341.45,11.4,9.1,0.057,986219.3,986219.3,13127,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647533,2204908.00
07/09/2017 20:45,2,0.498,ACTIVE,213.06,337.24,59.981,1499647503,"201051344000867","219011344069620",27.63,24.80,0,328.52,342.65,13.9,11.5,0.088,758026.0,758026.0,13261,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647534,2204909.00
07/09/2017 20:45,2,0.480,ACTIVE,213.06,337.84,59.981,1499647503,"201051344001093","219011344069620",28.01,24.50,0,330.63,343.55,13.7,11.3,0.075,762322.3,762322.3,13252,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647535,2204910.00
07/09/2017 20:45,2,0.457,ACTIVE,212.61,337.54,59.981,1499647503,"201051344000900","219011344069620",27.75,24.30,0,329.13,343.25,12.9,10.5,0.084,779651.8,779651.8,13247,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647536,2204911.00
07/09/2017 20:45,2,0.506,ACTIVE,213.06,337.24,59.981,1499647503,"201051344000648","219011344069620",25.98,24.00,0,329.13,343.55,13.4,11.0,0.084,767332.7,767332.7,13229,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647537,2204912.00
07/09/2017 20:45,2,0.492,ACTIVE,212.61,336.94,59.970,1499647503,"201051344000569","219011344069620",27.83,25.30,0,328.82,342.95,13.9,11.5,0.084,781682.3,781682.3,13205,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647538,2204913.00
07/09/2017 20:45,2,0.500,ACTIVE,212.83,337.24,59.928,1499647503,"201051344000983","219011344069620",27.91,25.00,0,328.22,342.65,14.2,11.7,0.084,772291.1,772291.1,13235,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647539,2204914.00
07/09/2017 20:45,2,0.473,ACTIVE,212.61,337.24,59.949,1499647503,"201051344001158","219011344069620",28.07,25.00,0,328.52,342.95,13.4,11.1,0.088,756988.4,756988.4,13234,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647540,2204915.00
07/09/2017 20:45,2,0.482,ACTIVE,213.06,338.44,59.996,1499647503,"201051344000576","219011344069620",27.59,24.00,0,329.73,343.85,13.5,11.1,0.080,771524.9,771524.9,13235,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647540,2204916.00
07/09/2017 20:45,2,0.420,ACTIVE,211.93,336.34,59.970,1499647503,"274151322000087","219011344069620",26.92,31.30,0,331.53,341.15,11.5,9.2,0.062,960391.8,960391.8,13328,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499647541,2204917.00
07/09/2017 21:00,2,0.111,ALERT,212.61,296.96,59.986,1499648404,"201051344000645","219011344069620",22.76,23.80,0,296.36,345.06,2.6,0.6,0.000,770470.2,770470.2,13218,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648406,2204918.00
07/09/2017 21:00,2,0.061,ALERT,211.70,296.36,59.975,1499648404,"274151322000085","219011344069620",21.83,26.30,0,294.56,351.07,1.4,0.0,0.000,981702.6,981702.6,13135,0,0,0,L,1151911521,0,122.23,122.01,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648407,2204919.00
07/09/2017 21:00,2,0.137,ALERT,212.61,296.66,59.981,1499648404,"201051344000633","219011344069620",21.95,24.30,0,294.56,357.98,3.1,1.0,0.000,757317.1,757317.1,13268,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648409,2204920.00
07/09/2017 21:00,2,0.145,ALERT,212.38,297.26,59.981,1499648404,"201051344000469","219011344069620",22.32,22.80,0,295.46,344.76,3.3,1.3,0.000,760836.5,760836.5,13240,0,0,0,L,1122011218,0,120.65,122.23,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648411,2204921.00
07/09/2017 21:00,2,0.133,ALERT,212.16,297.26,59.975,1499648404,"201051344000646","219011344069620",21.27,24.30,0,296.06,349.56,2.9,0.9,0.000,755818.5,755818.5,13232,0,0,0,L,1122011218,0,121.78,121.33,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648413,2204922.00
07/09/2017 21:00,2,0.086,ALERT,211.25,295.76,60.012,1499648404,"274151322000052","219011344069620",21.85,27.30,0,294.26,341.45,1.9,0.0,0.000,1021008.5,1021008.5,13145,0,0,0,L,1151911521,0,121.10,122.01,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648415,2204923.00
07/09/2017 21:00,2,0.164,ALERT,212.61,297.87,59.970,1499648404,"201051344000585","219011344069620",21.91,24.00,0,296.36,345.96,3.7,1.6,0.000,768850.9,768850.9,13233,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648417,2204924.00
07/09/2017 21:00,2,0.135,ALERT,212.16,297.87,59.986,1499648404,"201051344001230","219011344069620",19.20,23.80,0,296.96,353.17,2.6,0.6,0.000,760360.6,760360.6,13253,0,0,0,L,1122011218,0,121.78,121.33,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648419,2204925.00
07/09/2017 21:00,2,0.121,ALERT,212.83,298.47,59.965,1499648404,"201051344000582","219011344069620",21.89,23.80,0,297.26,355.88,2.7,0.7,0.000,749660.1,749660.1,13223,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648420,2204926.00
07/09/2017 21:00,2,0.152,ALERT,212.16,297.57,59.981,1499648404,"201051344000955","219011344069620",21.67,24.30,0,296.66,344.76,3.4,1.3,0.000,769305.0,769305.0,13243,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648422,2204927.00
07/09/2017 21:00,2,0.023,ALERT,211.70,306.58,59.965,1499648404,"274151322000094","219011344069620",17.91,27.80,0,294.26,410.28,0.4,0.0,0.000,840857.6,840857.6,13475,0,0,0,L,1151911521,0,121.55,122.23,0002,22,0,0,0,0,0,0,68,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648424,2204928.00
07/09/2017 21:00,2,0.166,ALERT,212.16,297.87,59.970,1499648404,"201051344000579","219011344069620",22.40,25.00,0,296.96,344.15,3.8,1.7,0.000,779009.1,779009.1,13231,0,0,0,L,1122011218,0,121.10,121.78,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648426,2204929.00
07/09/2017 21:00,2,0.145,ALERT,212.38,298.17,59.954,1499648404,"201051344000890","219011344069620",22.17,24.50,0,297.26,344.45,3.3,1.2,0.000,763338.3,763338.3,13242,0,0,0,L,1122011218,0,121.78,120.88,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648428,2204930.00
07/09/2017 21:00,2,0.133,ALERT,212.83,297.87,59.991,1499648404,"201051344000438","219011344069620",22.46,24.00,0,296.96,346.26,3.1,1.1,0.000,765840.9,765840.9,13229,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648430,2204931.00
07/09/2017 21:00,2,0.143,ALERT,212.61,296.96,59.975,1499648404,"201051344000417","219011344069620",17.26,24.00,0,295.76,353.17,2.5,0.5,0.000,692893.2,692893.2,13256,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648431,2204932.00
07/09/2017 21:00,2,0.068,ALERT,211.70,296.66,59.975,1499648404,"274151322000083","219011344069620",22.32,26.80,0,294.56,344.15,1.6,0.0,0.000,1010712.3,1010712.3,13149,0,0,0,L,1151911521,0,121.33,122.01,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648433,2204933.00
07/09/2017 21:00,2,0.072,ALERT,211.70,296.36,59.965,1499648404,"274151322000076","219011344069620",23.50,26.80,0,294.26,342.35,1.7,0.0,0.000,1078518.4,1078518.4,13156,0,0,0,L,1151911521,0,121.55,122.23,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648435,2204934.00
07/09/2017 21:00,2,0.148,ALERT,212.16,297.87,59.975,1499648404,"201051344000868","219011344069620",22.19,23.00,0,296.96,344.76,3.4,1.3,0.000,759246.3,759246.3,13245,0,0,0,L,1122011218,0,120.88,122.23,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648437,2204935.00
07/09/2017 21:00,2,0.062,ALERT,211.70,297.26,59.965,1499648404,"274151322000095","219011344069620",23.54,26.50,0,295.76,341.15,1.5,0.0,0.000,1068125.9,1068125.9,13165,0,0,0,L,1151911521,0,122.01,121.78,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648439,2204936.00
07/09/2017 21:00,2,0.090,ALERT,212.16,297.26,59.959,1499648404,"201051344000988","219011344069620",17.81,23.50,0,293.96,357.38,1.6,0.0,0.000,665320.6,665320.6,13226,0,0,0,L,1122011218,0,120.88,122.01,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648441,2204937.00
07/09/2017 21:00,2,0.139,ALERT,212.38,297.26,59.959,1499648404,"201051344001025","219011344069620",22.56,23.80,0,296.36,344.76,3.2,1.2,0.000,766102.1,766102.1,13236,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648442,2204938.00
07/09/2017 21:00,2,0.137,ALERT,212.16,297.57,60.012,1499648404,"201051344000458","219011344069620",23.10,24.30,0,296.66,345.06,3.2,1.2,0.000,770710.7,770710.7,13215,0,0,0,L,1122011218,0,121.10,122.01,0002,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648444,2204939.00
07/09/2017 21:00,2,0.131,ALERT,212.83,297.26,59.965,1499648404,"201051344000853","219011344069620",22.20,23.30,0,296.36,346.56,3.0,1.0,0.000,771780.7,771780.7,13232,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648446,2204940.00
07/09/2017 21:00,2,0.113,ALERT,212.61,297.57,59.959,1499648404,"201051344000685","219011344069620",21.27,23.80,0,296.66,362.49,2.5,0.5,0.000,765718.0,765718.0,13256,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648448,2204941.00
07/09/2017 21:00,2,0.139,ALERT,212.61,297.57,59.981,1499648404,"201051344000917","219011344069620",21.95,24.30,0,295.16,361.89,3.1,1.1,0.000,762381.7,762381.7,13243,0,0,0,L,1122011218,0,121.55,122.01,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648450,2204942.00
07/09/2017 21:00,2,0.137,ALERT,212.83,298.17,59.965,1499648404,"201051344001145","219011344069620",22.72,23.00,0,297.26,357.98,3.1,1.1,0.000,770377.0,770377.0,13239,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648452,2204943.00
07/09/2017 21:00,2,0.160,ALERT,212.61,297.26,59.954,1499648404,"201051344000651","219011344069620",20.71,23.30,0,296.36,345.66,3.4,1.3,0.000,759170.7,759170.7,13236,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648453,2204944.00
07/09/2017 21:00,2,0.059,ALERT,211.25,296.66,59.954,1499648404,"274151322000088","219011344069620",23.04,26.00,0,294.56,349.26,1.4,0.0,0.000,969502.1,969502.1,13146,0,0,0,L,1151911521,0,122.01,121.78,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648455,2204945.00
07/09/2017 21:00,2,0.053,ALERT,212.61,320.71,59.954,1499648404,"274151322000068","219011344069620",22.90,28.30,0,294.26,408.48,1.2,0.0,0.000,841494.4,841494.4,13489,0,0,0,L,1151911521,0,122.46,122.23,0002,25,0,0,0,0,0,0,76,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648457,2204946.00
07/09/2017 21:00,2,0.170,ALERT,212.16,311.69,59.949,1499648404,"201051344001135","219011344069620",24.59,23.80,0,296.96,344.45,4.2,2.2,0.000,754639.6,754639.6,13220,0,0,0,L,1122011218,0,121.55,121.55,0002,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648459,2204947.00
07/09/2017 21:00,2,0.154,ALERT,212.16,318.61,59.965,1499648404,"201051344000594","219011344069620",23.42,25.00,0,296.36,344.76,3.7,1.6,0.000,773835.7,773835.7,13228,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648461,2204948.00
07/09/2017 21:00,2,0.164,ALERT,212.61,298.17,59.959,1499648404,"201051344001203","219011344069620",21.97,24.00,0,296.66,360.08,3.7,1.6,0.000,764235.3,764235.3,13261,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648463,2204949.00
07/09/2017 21:00,2,0.076,ALERT,211.48,296.66,59.954,1499648404,"274151322000054","219011344069620",23.24,26.30,0,294.56,341.15,1.8,0.0,0.000,986220.0,986220.0,13128,0,0,0,L,1151911521,0,121.78,121.78,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648464,2204950.00
07/09/2017 21:00,2,0.158,ALERT,212.61,306.58,59.907,1499648404,"201051344000867","219011344069620",24.53,24.00,0,296.36,355.28,3.9,1.9,0.000,758027.3,758027.3,13262,0,0,0,L,1122011218,0,121.55,121.78,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648466,2204951.00
07/09/2017 21:00,2,0.166,ALERT,212.61,298.47,59.954,1499648404,"201051344001093","219011344069620",23.26,23.80,0,296.66,360.69,3.9,1.9,0.000,762323.6,762323.6,13253,0,0,0,L,1122011218,0,121.78,121.55,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648468,2204952.00
07/09/2017 21:00,2,0.119,ALERT,212.16,323.11,59.991,1499648404,"201051344000900","219011344069620",25.21,22.80,0,296.06,345.06,3.0,1.0,0.000,779652.8,779652.8,13248,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648470,2204953.00
07/09/2017 21:00,2,0.164,ALERT,212.38,329.73,59.944,1499648404,"201051344000648","219011344069620",23.80,23.00,0,296.06,345.06,4.0,1.9,0.000,767333.9,767333.9,13230,0,0,0,L,1122011218,0,120.65,122.23,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648472,2204954.00
07/09/2017 21:00,2,0.160,ALERT,212.38,322.81,59.981,1499648404,"201051344000569","219011344069620",25.11,23.50,0,296.96,344.15,4.1,2.0,0.000,781683.5,781683.5,13206,0,0,0,L,1122011218,0,120.88,122.23,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648473,2204955.00
07/09/2017 21:00,2,0.176,ALERT,212.38,319.51,59.949,1499648404,"201051344000983","219011344069620",24.85,23.50,0,296.96,344.45,4.5,2.4,0.000,772292.4,772292.4,13236,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648475,2204956.00
07/09/2017 21:00,2,0.164,ALERT,212.16,319.81,59.949,1499648404,"201051344001158","219011344069620",22.54,23.80,0,295.46,345.06,3.8,1.7,0.000,756989.6,756989.6,13235,0,0,0,L,1122011218,0,121.10,121.55,0002,22,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648478,2204957.00
07/09/2017 21:00,2,0.168,ALERT,212.83,323.41,59.944,1499648404,"201051344000576","219011344069620",22.20,22.80,0,296.36,355.58,3.8,1.7,0.000,771526.0,771526.0,13236,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648479,2204958.00
07/09/2017 21:00,2,0.094,ALERT,211.70,296.66,59.944,1499648404,"274151322000087","219011344069620",24.07,29.00,0,293.96,357.38,2.4,0.3,0.000,960392.6,960392.6,13329,0,0,0,L,1151911521,0,121.78,122.01,0002,25,0,0,0,0,0,0,16,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499648481,2204959.00
07/09/2017 21:15,2,0.326,ACTIVE,212.83,336.94,59.959,1499649303,"201051344000645","219011344069620",27.12,22.80,0,295.46,350.47,9.0,6.8,0.044,770471.3,770471.3,13220,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649304,2204960.00
07/09/2017 21:15,2,0.271,ACTIVE,211.93,335.74,59.970,1499649303,"274151322000085","219011344069620",25.41,25.50,0,294.86,367.00,7.0,4.8,0.031,981703.3,981703.3,13137,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649305,2204961.00
07/09/2017 21:15,2,0.338,ACTIVE,213.06,337.24,59.965,1499649303,"201051344000633","219011344069620",27.85,23.30,0,293.66,355.28,9.6,7.3,0.053,757318.4,757318.4,13270,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649306,2204962.00
07/09/2017 21:15,2,0.334,ACTIVE,212.83,336.64,59.965,1499649303,"201051344000469","219011344069620",28.29,21.80,0,294.86,355.28,9.6,7.3,0.044,760837.7,760837.7,13242,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649307,2204963.00
07/09/2017 21:15,2,0.338,ACTIVE,212.83,337.24,59.965,1499649303,"201051344000646","219011344069620",27.15,23.00,0,295.16,352.87,9.3,7.1,0.044,755819.7,755819.7,13234,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649308,2204964.00
07/09/2017 21:15,2,0.289,ACTIVE,211.48,334.84,59.933,1499649303,"274151322000052","219011344069620",27.00,25.80,0,294.56,343.25,7.9,5.7,0.031,1021009.4,1021009.4,13147,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649309,2204965.00
07/09/2017 21:15,2,0.367,ACTIVE,213.29,337.24,59.986,1499649303,"201051344000585","219011344069620",27.57,23.30,0,295.76,354.67,10.3,8.0,0.049,768852.3,768852.3,13235,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649310,2204966.00
07/09/2017 21:15,2,0.324,ACTIVE,213.06,335.74,59.970,1499649303,"201051344001230","219011344069620",27.69,22.80,0,295.76,353.77,9.2,6.9,0.044,760361.9,760361.9,13255,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649310,2204967.00
07/09/2017 21:15,2,0.330,ACTIVE,213.51,337.24,59.991,1499649303,"201051344000582","219011344069620",26.78,23.00,0,296.66,355.28,9.0,6.7,0.049,749661.3,749661.3,13225,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649311,2204968.00
