ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 21:15,2,0.352,ACTIVE,212.61,336.34,59.970,1499649303,"201051344000955","219011344069620",27.41,23.30,0,295.76,353.17,9.8,7.5,0.049,769306.4,769306.4,13245,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649312,2204969.00
07/09/2017 21:15,2,0.168,ALERT,211.70,373.31,59.959,1499649303,"274151322000094","219011344069620",34.85,26.50,0,294.26,384.43,6.0,3.9,0.035,840858.1,840858.1,13477,0,0,0,L,1151911521,0,121.78,122.23,0002,22,0,0,0,0,0,0,28,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649314,2204970.00
07/09/2017 21:15,2,0.367,ACTIVE,211.93,334.24,59.954,1499649303,"201051344000579","219011344069620",27.39,23.80,0,296.06,353.47,10.2,8.0,0.049,779010.6,779010.6,13233,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649315,2204971.00
07/09/2017 21:15,2,0.348,ACTIVE,212.83,335.44,59.981,1499649303,"201051344000890","219011344069620",27.59,23.50,0,296.66,349.86,9.8,7.5,0.044,763339.6,763339.6,13244,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649316,2204972.00
07/09/2017 21:15,2,0.338,ACTIVE,213.06,336.64,59.959,1499649303,"201051344000438","219011344069620",27.06,23.00,0,296.06,354.97,9.3,7.1,0.040,765842.2,765842.2,13231,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649317,2204973.00
07/09/2017 21:15,2,0.350,ACTIVE,213.06,335.74,59.981,1499649303,"201051344000417","219011344069620",18.31,23.00,0,294.86,350.47,6.5,4.3,0.022,692894.0,692894.0,13258,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649318,2204974.00
07/09/2017 21:15,2,0.264,ACTIVE,211.70,336.04,59.970,1499649303,"274151322000083","219011344069620",26.80,26.00,0,294.86,339.95,7.2,5.0,0.031,1010713.1,1010713.1,13151,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649318,2204975.00
07/09/2017 21:15,2,0.283,ACTIVE,212.38,337.24,59.975,1499649303,"274151322000076","219011344069620",27.43,25.80,0,294.56,340.25,7.9,5.7,0.044,1078519.3,1078519.3,13158,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649319,2204976.00
07/09/2017 21:15,2,0.346,ACTIVE,211.93,334.54,59.986,1499649303,"201051344000868","219011344069620",27.02,22.00,0,296.06,351.67,9.4,7.2,0.044,759247.6,759247.6,13247,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649320,2204977.00
07/09/2017 21:15,2,0.273,ACTIVE,211.70,336.64,59.965,1499649303,"274151322000095","219011344069620",27.02,25.50,0,296.06,339.34,7.4,5.2,0.044,1068126.7,1068126.7,13167,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649321,2204978.00
07/09/2017 21:15,2,0.307,ACTIVE,212.16,336.34,59.959,1499649303,"201051344000988","219011344069620",17.89,22.80,0,293.06,356.78,5.6,3.5,0.031,665321.1,665321.1,13228,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649322,2204979.00
07/09/2017 21:15,2,0.330,ACTIVE,212.61,335.14,59.970,1499649303,"201051344001025","219011344069620",27.73,23.00,0,295.76,354.37,9.3,7.0,0.044,766103.3,766103.3,13238,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649323,2204980.00
07/09/2017 21:15,2,0.324,ACTIVE,212.16,335.14,59.975,1499649303,"201051344000458","219011344069620",27.77,23.30,0,296.06,357.68,9.1,6.9,0.044,770711.9,770711.9,13217,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649324,2204981.00
07/09/2017 21:15,2,0.328,ACTIVE,213.29,337.24,59.991,1499649303,"201051344000853","219011344069620",27.29,22.30,0,296.06,350.47,9.1,6.9,0.044,771781.9,771781.9,13234,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649325,2204982.00
07/09/2017 21:15,2,0.301,ACTIVE,213.29,337.84,59.981,1499649303,"201051344000685","219011344069620",27.49,22.80,0,296.06,353.17,8.4,6.2,0.044,765719.1,765719.1,13258,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649326,2204983.00
07/09/2017 21:15,2,0.328,ACTIVE,213.06,337.24,60.002,1499649303,"201051344000917","219011344069620",27.21,23.50,0,294.56,357.38,9.1,6.8,0.049,762382.9,762382.9,13245,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649327,2204984.00
07/09/2017 21:15,2,0.320,ACTIVE,213.29,337.24,59.965,1499649303,"201051344001145","219011344069620",27.67,22.30,0,296.66,355.28,9.0,6.8,0.040,770378.2,770378.2,13241,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649328,2204985.00
07/09/2017 21:15,2,0.332,ACTIVE,213.29,337.24,59.986,1499649303,"201051344000651","219011344069620",26.68,22.80,0,296.06,353.77,9.0,6.7,0.044,759171.9,759171.9,13238,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649329,2204986.00
07/09/2017 21:15,2,0.242,ACTIVE,211.70,336.64,59.981,1499649303,"274151322000088","219011344069620",26.08,25.30,0,294.86,342.35,6.4,4.3,0.031,969502.8,969502.8,13148,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649329,2204987.00
07/09/2017 21:15,2,0.186,ALERT,212.61,380.82,59.981,1499649303,"274151322000068","219011344069620",35.66,27.00,0,294.26,392.85,6.7,4.5,0.031,841495.0,841495.0,13491,0,0,0,L,1151911521,0,122.46,122.46,0002,24,0,0,0,0,0,0,14,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649331,2204988.00
07/09/2017 21:15,2,0.344,ACTIVE,212.83,336.04,59.975,1499649303,"201051344001135","219011344069620",27.71,23.00,0,296.36,353.17,9.7,7.4,0.044,754641.0,754641.0,13222,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649333,2204989.00
07/09/2017 21:15,2,0.334,ACTIVE,212.61,336.34,59.981,1499649303,"201051344000594","219011344069620",27.61,24.30,0,296.06,353.47,9.4,7.1,0.053,773837.0,773837.0,13230,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649334,2204990.00
07/09/2017 21:15,2,0.334,ACTIVE,213.06,336.04,59.991,1499649303,"201051344001203","219011344069620",27.10,23.30,0,296.36,354.97,9.2,7.0,0.044,764236.6,764236.6,13263,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649335,2204991.00
07/09/2017 21:15,2,0.258,ACTIVE,211.70,335.74,59.981,1499649303,"274151322000054","219011344069620",25.84,25.50,0,295.46,341.75,6.8,4.6,0.027,986220.8,986220.8,13130,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649335,2204992.00
07/09/2017 21:15,2,0.338,ACTIVE,212.83,336.04,59.949,1499649303,"201051344000867","219011344069620",27.02,23.30,0,295.76,351.37,9.3,7.0,0.044,758028.6,758028.6,13264,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649336,2204993.00
07/09/2017 21:15,2,0.338,ACTIVE,213.06,337.24,59.986,1499649303,"201051344001093","219011344069620",27.29,23.30,0,296.66,360.08,9.3,7.1,0.044,762324.9,762324.9,13255,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649337,2204994.00
07/09/2017 21:15,2,0.299,ACTIVE,212.61,337.24,59.986,1499649303,"201051344000900","219011344069620",27.14,21.80,0,295.76,354.97,8.2,6.0,0.044,779653.9,779653.9,13250,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649338,2204995.00
07/09/2017 21:15,2,0.328,ACTIVE,213.06,336.64,59.981,1499649303,"201051344000648","219011344069620",27.57,22.00,0,295.76,353.47,9.2,6.9,0.044,767335.2,767335.2,13232,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649339,2204996.00
07/09/2017 21:15,2,0.334,ACTIVE,212.61,336.04,59.986,1499649303,"201051344000569","219011344069620",27.45,22.50,0,296.06,345.06,9.3,7.1,0.044,781684.8,781684.8,13208,0,0,0,L,1122011218,0,120.88,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649340,2204997.00
07/09/2017 21:15,2,0.338,ACTIVE,212.83,336.34,59.986,1499649303,"201051344000983","219011344069620",27.77,22.50,0,296.06,346.56,9.6,7.3,0.044,772293.8,772293.8,13238,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649341,2204998.00
07/09/2017 21:15,2,0.324,ACTIVE,212.83,336.34,59.981,1499649303,"201051344001158","219011344069620",27.08,23.00,0,295.16,343.55,8.9,6.7,0.049,756990.8,756990.8,13237,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649342,2204999.00
07/09/2017 21:15,2,0.328,ACTIVE,213.29,338.44,59.986,1499649303,"201051344000576","219011344069620",26.48,21.80,0,296.36,350.77,8.8,6.6,0.044,771527.3,771527.3,13238,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649343,2205000.00
07/09/2017 21:15,2,0.268,ACTIVE,211.93,334.54,59.965,1499649303,"274151322000087","219011344069620",26.02,27.80,0,294.56,345.96,7.0,4.9,0.027,960393.4,960393.4,13331,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499649344,2205001.00
07/09/2017 21:30,2,0.139,ALERT,213.06,297.57,59.970,1499650204,"201051344000645","219011344069620",21.99,21.30,0,296.96,342.35,3.1,1.1,0.000,770472.1,770472.1,13221,0,0,0,L,1122011218,0,121.55,122.68,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650206,2205002.00
07/09/2017 21:30,2,0.070,ALERT,211.93,296.96,59.965,1499650204,"274151322000085","219011344069620",23.26,24.30,0,295.16,339.04,1.7,0.0,0.000,981703.7,981703.7,13138,0,0,0,L,1151911521,0,122.46,122.01,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650208,2205003.00
07/09/2017 21:30,2,0.166,ALERT,213.06,297.57,59.965,1499650204,"201051344000633","219011344069620",20.30,22.00,0,295.16,344.45,3.5,1.4,0.000,757319.3,757319.3,13271,0,0,0,L,1122011218,0,121.55,122.68,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650209,2205004.00
07/09/2017 21:30,2,0.160,ALERT,212.61,297.87,59.928,1499650204,"201051344000469","219011344069620",23.54,20.30,0,296.06,341.75,3.8,1.8,0.000,760838.7,760838.7,13243,0,0,0,L,1122011218,0,120.65,122.68,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650211,2205005.00
07/09/2017 21:30,2,0.158,ALERT,212.61,298.47,59.970,1499650204,"201051344000646","219011344069620",21.43,22.00,0,297.26,342.65,3.5,1.4,0.000,755820.6,755820.6,13235,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650213,2205006.00
07/09/2017 21:30,2,0.098,ALERT,211.48,296.66,59.970,1499650204,"274151322000052","219011344069620",23.34,24.30,0,294.86,339.95,2.3,0.3,0.000,1021009.9,1021009.9,13148,0,0,0,L,1151911521,0,121.55,122.01,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650215,2205007.00
07/09/2017 21:30,2,0.174,ALERT,213.29,299.37,59.970,1499650204,"201051344000585","219011344069620",23.26,22.30,0,297.57,342.95,4.1,2.0,0.000,768853.4,768853.4,13236,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650217,2205008.00
07/09/2017 21:30,2,0.148,ALERT,213.06,299.37,59.975,1499650204,"201051344001230","219011344069620",21.65,21.80,0,298.17,340.85,3.3,1.2,0.000,760362.7,760362.7,13256,0,0,0,L,1122011218,0,122.23,121.55,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650218,2205009.00
07/09/2017 21:30,2,0.156,ALERT,213.51,299.97,59.970,1499650204,"201051344000582","219011344069620",21.23,22.00,0,298.47,342.65,3.4,1.3,0.000,749662.2,749662.2,13226,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650220,2205010.00
07/09/2017 21:30,2,0.166,ALERT,212.61,298.77,59.965,1499650204,"201051344000955","219011344069620",22.15,22.30,0,298.17,341.75,3.7,1.7,0.000,769307.4,769307.4,13246,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650222,2205011.00
07/09/2017 21:30,2,0.031,ALERT,211.93,309.29,59.965,1499650204,"274151322000094","219011344069620",20.85,24.80,0,294.86,385.63,0.7,0.0,0.000,840858.2,840858.2,13479,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,100,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650224,2205012.00
07/09/2017 21:30,2,0.178,ALERT,212.38,298.17,59.975,1499650204,"201051344000579","219011344069620",23.48,22.50,0,297.57,341.45,4.2,2.2,0.000,779011.7,779011.7,13234,0,0,0,L,1122011218,0,120.88,122.01,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650226,2205013.00
07/09/2017 21:30,2,0.156,ALERT,213.06,299.67,59.975,1499650204,"201051344000890","219011344069620",23.48,22.50,0,298.47,342.05,3.8,1.7,0.000,763340.6,763340.6,13245,0,0,0,L,1122011218,0,122.23,121.33,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650227,2205014.00
07/09/2017 21:30,2,0.148,ALERT,213.29,298.77,59.996,1499650204,"201051344000438","219011344069620",23.44,22.00,0,298.17,342.95,3.5,1.5,0.000,765843.1,765843.1,13232,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650229,2205015.00
07/09/2017 21:30,2,0.148,ALERT,213.51,298.77,59.975,1499650204,"201051344000417","219011344069620",17.95,21.80,0,297.26,340.55,2.7,0.7,0.000,692894.5,692894.5,13259,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650231,2205016.00
07/09/2017 21:30,2,0.074,ALERT,211.25,296.36,59.944,1499650204,"274151322000083","219011344069620",23.46,24.30,0,295.16,339.65,1.8,0.0,0.000,1010713.5,1010713.5,13152,0,0,0,L,1151911521,0,121.78,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650233,2205017.00
07/09/2017 21:30,2,0.076,ALERT,211.93,296.96,59.975,1499650204,"274151322000076","219011344069620",23.99,24.00,0,295.16,339.65,1.9,0.0,0.000,1078519.8,1078519.8,13159,0,0,0,L,1151911521,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650235,2205018.00
07/09/2017 21:30,2,0.154,ALERT,212.38,298.17,59.986,1499650204,"201051344000868","219011344069620",22.78,20.70,0,297.57,341.15,3.6,1.5,0.000,759248.5,759248.5,13248,0,0,0,L,1122011218,0,120.88,122.68,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650237,2205019.00
07/09/2017 21:30,2,0.066,ALERT,211.48,296.96,59.970,1499650204,"274151322000095","219011344069620",23.78,24.30,0,296.06,339.04,1.6,0.0,0.000,1068127.1,1068127.1,13168,0,0,0,L,1151911521,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650238,2205020.00
07/09/2017 21:30,2,0.092,ALERT,212.38,297.57,59.970,1499650204,"201051344000988","219011344069620",18.19,21.30,0,294.26,341.45,1.7,0.0,0.000,665321.4,665321.4,13229,0,0,0,L,1122011218,0,120.65,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650240,2205021.00
07/09/2017 21:30,2,0.139,ALERT,212.83,298.47,59.981,1499650204,"201051344001025","219011344069620",23.80,22.00,0,297.26,342.35,3.4,1.3,0.000,766104.2,766104.2,13239,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650242,2205022.00
07/09/2017 21:30,2,0.141,ALERT,212.38,297.57,60.002,1499650204,"201051344000458","219011344069620",23.28,22.00,0,296.96,341.15,3.3,1.3,0.000,770712.8,770712.8,13218,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650244,2205023.00
07/09/2017 21:30,2,0.135,ALERT,212.83,297.26,59.938,1499650204,"201051344000853","219011344069620",22.22,21.00,0,296.96,344.15,3.0,1.0,0.000,771782.8,771782.8,13235,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650246,2205024.00
07/09/2017 21:30,2,0.135,ALERT,213.51,299.07,59.981,1499650204,"201051344000685","219011344069620",19.96,21.80,0,297.87,344.15,2.7,0.7,0.000,765719.8,765719.8,13259,0,0,0,L,1122011218,0,122.68,122.01,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650248,2205025.00
07/09/2017 21:30,2,0.143,ALERT,213.29,298.47,59.975,1499650204,"201051344000917","219011344069620",22.34,22.50,0,296.66,342.65,3.2,1.2,0.000,762383.7,762383.7,13246,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650249,2205026.00
07/09/2017 21:30,2,0.139,ALERT,213.51,299.37,59.970,1499650204,"201051344001145","219011344069620",23.04,21.30,0,298.77,342.65,3.3,1.2,0.000,770379.0,770379.0,13242,0,0,0,L,1122011218,0,122.01,121.78,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650251,2205027.00
07/09/2017 21:30,2,0.160,ALERT,213.29,298.47,59.981,1499650204,"201051344000651","219011344069620",20.26,21.80,0,297.57,342.35,3.3,1.3,0.000,759172.7,759172.7,13239,0,0,0,L,1122011218,0,122.46,121.78,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650253,2205028.00
07/09/2017 21:30,2,0.057,ALERT,211.25,296.96,59.970,1499650204,"274151322000088","219011344069620",23.06,23.50,0,295.16,338.74,1.3,0.0,0.000,969503.1,969503.1,13149,0,0,0,L,1151911521,0,122.46,121.55,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650255,2205029.00
07/09/2017 21:30,2,0.008,ALERT,212.16,295.46,59.975,1499650204,"274151322000068","219011344069620",39.42,25.00,0,293.96,384.73,0.0,0.0,0.000,841495.2,841495.2,13493,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,112,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650257,2205030.00
07/09/2017 21:30,2,0.164,ALERT,213.06,299.37,60.012,1499650204,"201051344001135","219011344069620",23.58,22.00,0,298.17,342.05,4.0,1.9,0.000,754642.0,754642.0,13223,0,0,0,L,1122011218,0,121.78,121.78,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650259,2205031.00
07/09/2017 21:30,2,0.146,ALERT,212.16,298.17,59.981,1499650204,"201051344000594","219011344069620",23.44,23.00,0,296.96,341.75,3.5,1.5,0.000,773837.9,773837.9,13231,0,0,0,L,1122011218,0,120.88,122.01,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650261,2205032.00
07/09/2017 21:30,2,0.160,ALERT,213.29,299.07,59.986,1499650204,"201051344001203","219011344069620",21.17,22.30,0,297.87,343.25,3.5,1.4,0.000,764237.4,764237.4,13264,0,0,0,L,1122011218,0,122.46,121.78,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650263,2205033.00
07/09/2017 21:30,2,0.066,ALERT,211.25,296.36,59.975,1499650204,"274151322000054","219011344069620",23.40,24.30,0,294.86,339.34,1.6,0.0,0.000,986221.1,986221.1,13131,0,0,0,L,1151911521,0,122.01,121.55,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650265,2205034.00
07/09/2017 21:30,2,0.148,ALERT,212.61,296.96,59.981,1499650204,"201051344000867","219011344069620",23.16,22.00,0,296.66,341.75,3.5,1.5,0.000,758029.5,758029.5,13265,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650266,2205035.00
07/09/2017 21:30,2,0.166,ALERT,213.06,298.77,59.975,1499650204,"201051344001093","219011344069620",21.83,22.30,0,297.87,342.35,3.7,1.6,0.000,762325.9,762325.9,13256,0,0,0,L,1122011218,0,122.01,121.78,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650268,2205036.00
07/09/2017 21:30,2,0.113,ALERT,212.16,297.26,59.981,1499650204,"201051344000900","219011344069620",21.83,20.30,0,296.36,342.05,2.5,0.5,0.000,779654.5,779654.5,13251,0,0,0,L,1122011218,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650270,2205037.00
07/09/2017 21:30,2,0.156,ALERT,212.61,296.66,59.986,1499650204,"201051344000648","219011344069620",21.05,20.70,0,296.06,342.35,3.4,1.3,0.000,767336.1,767336.1,13233,0,0,0,L,1122011218,0,120.65,122.68,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650272,2205038.00
07/09/2017 21:30,2,0.152,ALERT,212.38,297.87,59.975,1499650204,"201051344000569","219011344069620",23.38,21.30,0,297.26,342.35,3.6,1.5,0.000,781685.7,781685.7,13209,0,0,0,L,1122011218,0,120.42,122.46,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650274,2205039.00
07/09/2017 21:30,2,0.166,ALERT,212.16,297.26,60.002,1499650204,"201051344000983","219011344069620",22.40,21.00,0,296.96,341.45,3.8,1.7,0.000,772294.7,772294.7,13239,0,0,0,L,1122011218,0,120.88,122.01,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650275,2205040.00
07/09/2017 21:30,2,0.150,ALERT,212.38,296.96,60.012,1499650204,"201051344001158","219011344069620",20.52,21.50,0,295.76,342.35,3.1,1.1,0.000,756991.6,756991.6,13238,0,0,0,L,1122011218,0,120.65,122.01,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650277,2205041.00
07/09/2017 21:30,2,0.141,ALERT,212.83,297.87,59.970,1499650204,"201051344000576","219011344069620",22.56,20.30,0,296.66,342.95,3.2,1.2,0.000,771528.1,771528.1,13239,0,0,0,L,1122011218,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650279,2205042.00
07/09/2017 21:30,2,0.080,ALERT,211.70,296.66,59.975,1499650204,"274151322000087","219011344069620",23.04,25.80,0,294.26,339.34,1.9,0.0,0.000,960393.7,960393.7,13332,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499650281,2205043.00
07/09/2017 21:45,2,0.045,ALERT,212.83,296.96,59.981,1499651103,"201051344000645","219011344069620",28.11,20.00,0,295.76,298.77,1.3,0.0,0.000,770472.2,770472.2,13223,0,0,0,L,1122011218,0,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499651105,2205044.00
07/09/2017 21:45,2,0.020,ALERT,211.93,296.36,59.965,1499651103,"274151322000085","219011344069620",26.98,23.00,0,295.16,298.47,0.0,0.0,0.000,981703.7,981703.7,13140,0,0,0,L,1151911521,0,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499651107,2205045.00
07/09/2017 21:45,2,0.072,ALERT,213.06,296.66,59.933,1499651103,"201051344000633","219011344069620",27.97,20.70,0,293.96,298.47,2.0,0.0,0.000,757319.5,757319.5,13273,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499651109,2205046.00
07/09/2017 21:45,2,0.078,ALERT,212.61,296.96,60.007,1499651103,"201051344000469","219011344069620",27.71,19.30,0,294.86,298.77,2.2,0.2,0.000,760839.0,760839.0,13245,0,0,0,L,1122011218,0,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499651111,2205047.00
07/09/2017 21:45,2,0.059,ALERT,212.83,298.77,59.970,1499651103,"201051344000646","219011344069620",27.75,20.70,0,296.36,299.97,1.7,0.0,0.000,755820.8,755820.8,13237,0,0,0,L,1122011218,0,122.01,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499651113,2205048.00
07/09/2017 21:45,2,0.043,ALERT,211.25,297.26,59.965,1499651103,"274151322000052","219011344069620",27.29,22.80,0,294.86,298.77,0.0,0.0,0.000,1021009.9,1021009.9,13150,0,0,0,L,1151911521,0,121.33,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499651115,2205049.00
07/09/2017 21:45,2,0.092,ALERT,213.29,299.07,60.012,1499651103,"201051344000585","219011344069620",28.03,21.00,0,296.96,300.27,2.7,0.6,0.000,768853.7,768853.7,13238,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499651117,2205050.00
07/09/2017 21:45,2,0.074,ALERT,213.06,299.07,59.975,1499651103,"201051344001230","219011344069620",27.57,20.70,0,297.57,300.57,2.1,0.1,0.000,760362.9,760362.9,13258,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1499651118,2205051.00
07/09/2017 21:45,2,0.064,ALERT,213.51,299.67,59.959,1499651103,"201051344000582","219011344069620",27.81,21.00,0,298.17,300.87,1.8,0.0,0.000,749662.3,749662.3,13228,0,0,0,L,1122011218,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499651120,2205052.00
07/09/2017 21:45,2,0.082,ALERT,212.83,299.07,59.965,1499651103,"201051344000955","219011344069620",27.99,21.00,0,296.96,299.97,2.4,0.3,0.000,769307.6,769307.6,13248,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1499651122,2205053.00
07/09/2017 21:45,2,0.000,ALERT,211.70,296.06,59.959,1499651103,"274151322000094","219011344069620",37.25,23.00,0,294.26,374.81,0.0,0.0,0.000,840858.2,840858.2,13481,0,0,0,L,1151911521,0,121.78,122.46,0100,19,0,0,0,0,0,0,181,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1499651124,2205054.00
07/09/2017 21:45,2,0.094,ALERT,212.61,298.17,59.965,1499651103,"201051344000579","219011344069620",28.19,21.30,0,296.66,299.67,2.7,0.7,0.000,779012.0,779012.0,13236,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499651126,2205055.00
07/09/2017 21:45,2,0.094,ALERT,213.06,299.37,59.970,1499651103,"201051344000890","219011344069620",28.05,21.30,0,298.17,301.17,2.7,0.7,0.000,763340.8,763340.8,13247,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1499651127,2205056.00
07/09/2017 21:45,2,0.074,ALERT,213.29,298.77,59.959,1499651103,"201051344000438","219011344069620",28.07,21.00,0,297.57,300.57,2.1,0.1,0.000,765843.3,765843.3,13234,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1499651129,2205057.00
07/09/2017 21:45,2,0.102,ALERT,213.29,298.47,59.944,1499651103,"201051344000417","219011344069620",18.07,20.70,0,296.36,299.67,1.9,0.0,0.000,692894.6,692894.6,13261,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499651131,2205058.00
07/09/2017 21:45,2,0.020,ALERT,211.70,296.66,59.959,1499651103,"274151322000083","219011344069620",27.12,22.80,0,295.16,298.77,0.0,0.0,0.000,1010713.5,1010713.5,13154,0,0,0,L,1151911521,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1499651133,2205059.00
07/09/2017 21:45,2,0.016,ALERT,212.38,296.96,59.933,1499651103,"274151322000076","219011344069620",27.89,22.50,0,294.86,298.77,0.0,0.0,0.000,1078519.8,1078519.8,13161,0,0,0,L,1151911521,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1499651135,2205060.00
07/09/2017 21:45,2,0.080,ALERT,212.61,297.87,59.959,1499651103,"201051344000868","219011344069620",27.69,19.50,0,296.36,299.67,2.3,0.3,0.000,759248.7,759248.7,13250,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1499651136,2205061.00
07/09/2017 21:45,2,0.012,ALERT,211.70,297.87,59.975,1499651103,"274151322000095","219011344069620",27.23,22.80,0,296.06,299.07,0.0,0.0,0.000,1068127.1,1068127.1,13170,0,0,0,L,1151911521,0,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499651138,2205062.00
07/09/2017 21:45,2,0.047,ALERT,212.38,297.57,59.986,1499651103,"201051344000988","219011344069620",18.23,20.00,0,293.36,299.07,0.9,0.0,0.000,665321.4,665321.4,13231,0,0,0,L,1122011218,0,120.88,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1499651140,2205063.00
07/09/2017 21:45,2,0.066,ALERT,213.06,298.47,59.981,1499651103,"201051344001025","219011344069620",28.05,20.70,0,296.96,300.87,1.9,0.0,0.000,766104.4,766104.4,13241,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1499651142,2205064.00
07/09/2017 21:45,2,0.076,ALERT,212.38,297.26,59.981,1499651103,"201051344000458","219011344069620",27.67,20.70,0,296.06,299.67,2.2,0.2,0.000,770713.0,770713.0,13220,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1499651144,2205065.00
07/09/2017 21:45,2,0.055,ALERT,213.06,297.26,59.981,1499651103,"201051344000853","219011344069620",28.11,19.50,0,296.06,299.07,1.6,0.0,0.000,771782.9,771782.9,13237,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1499651145,2205066.00
07/09/2017 21:45,2,0.039,ALERT,213.51,299.07,59.933,1499651103,"201051344000685","219011344069620",27.77,20.70,0,297.26,300.27,1.1,0.0,0.000,765719.8,765719.8,13261,0,0,0,L,1122011218,0,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499651147,2205067.00
07/09/2017 21:45,2,0.066,ALERT,213.29,298.47,59.975,1499651103,"201051344000917","219011344069620",27.49,21.30,0,296.06,299.67,1.9,0.0,0.000,762383.9,762383.9,13248,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1499651149,2205068.00
07/09/2017 21:45,2,0.066,ALERT,213.51,299.37,59.981,1499651103,"201051344001145","219011344069620",27.83,20.00,0,297.57,301.17,1.9,0.0,0.000,770379.2,770379.2,13244,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1499651151,2205069.00
07/09/2017 21:45,2,0.059,ALERT,213.29,298.47,59.970,1499651103,"201051344000651","219011344069620",27.73,20.30,0,296.96,299.97,1.7,0.0,0.000,759172.9,759172.9,13241,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499651153,2205070.00
07/09/2017 21:45,2,0.006,ALERT,211.48,296.96,59.938,1499651103,"274151322000088","219011344069620",25.78,22.30,0,295.16,298.47,0.0,0.0,0.000,969503.1,969503.1,13151,0,0,0,L,1151911521,0,122.23,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1499651155,2205071.00
07/09/2017 21:45,2,0.008,ALERT,212.16,348.66,59.970,1499651103,"274151322000068","219011344069620",37.55,23.00,0,294.26,373.91,0.0,0.0,0.000,841495.2,841495.2,13495,0,0,0,L,1151911521,0,122.46,122.46,0100,21,0,0,0,0,0,0,171,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1499651156,2205072.00
07/09/2017 21:45,2,0.092,ALERT,212.83,298.77,59.975,1499651103,"201051344001135","219011344069620",28.07,21.00,0,297.57,300.87,2.6,0.6,0.000,754642.3,754642.3,13225,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1499651158,2205073.00
07/09/2017 21:45,2,0.074,ALERT,212.38,298.17,59.970,1499651103,"201051344000594","219011344069620",28.11,21.80,0,295.46,299.37,2.1,0.1,0.000,773838.1,773838.1,13233,0,0,0,L,1122011218,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499651160,2205074.00
07/09/2017 21:45,2,0.072,ALERT,213.29,298.77,59.933,1499651103,"201051344001203","219011344069620",27.49,21.00,0,297.26,302.07,2.0,0.0,0.000,764237.6,764237.6,13266,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1499651162,2205075.00
07/09/2017 21:45,2,0.016,ALERT,211.48,297.57,59.975,1499651103,"274151322000054","219011344069620",26.76,22.80,0,295.16,298.77,0.0,0.0,0.000,986221.1,986221.1,13133,0,0,0,L,1151911521,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1499651163,2205076.00
07/09/2017 21:45,2,0.078,ALERT,212.83,297.26,59.944,1499651103,"201051344000867","219011344069620",27.39,20.70,0,295.16,299.37,2.2,0.2,0.000,758029.7,758029.7,13267,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1499651165,2205077.00
07/09/2017 21:45,2,0.082,ALERT,213.06,299.07,59.981,1499651103,"201051344001093","219011344069620",20.63,21.00,0,297.26,300.27,2.2,0.2,0.000,762326.1,762326.1,13258,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1499651167,2205078.00
07/09/2017 21:45,2,0.037,ALERT,212.61,297.57,59.970,1499651103,"201051344000900","219011344069620",27.53,19.30,0,295.46,298.77,1.1,0.0,0.000,779654.5,779654.5,13253,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1499651169,2205079.00
07/09/2017 21:45,2,0.072,ALERT,212.83,296.96,59.981,1499651103,"201051344000648","219011344069620",27.77,19.30,0,295.16,299.07,2.1,0.1,0.000,767336.2,767336.2,13235,0,0,0,L,1122011218,0,120.88,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1499651171,2205080.00
07/09/2017 21:45,2,0.078,ALERT,212.61,297.87,59.975,1499651103,"201051344000569","219011344069620",27.97,19.80,0,296.36,299.67,2.2,0.2,0.000,781685.9,781685.9,13211,0,0,0,L,1122011218,0,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1499651173,2205081.00
07/09/2017 21:45,2,0.082,ALERT,212.61,297.57,59.981,1499651103,"201051344000983","219011344069620",27.73,19.80,0,296.06,299.37,2.3,0.3,0.000,772295.0,772295.0,13241,0,0,0,L,1122011218,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499651175,2205082.00
07/09/2017 21:45,2,0.061,ALERT,212.61,297.26,59.981,1499651103,"201051344001158","219011344069620",25.90,20.00,0,294.86,298.47,1.6,0.0,0.000,756991.7,756991.7,13240,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1499651177,2205083.00
07/09/2017 21:45,2,0.066,ALERT,213.06,297.87,60.023,1499651103,"201051344000576","219011344069620",27.08,19.30,0,295.76,299.07,1.8,0.0,0.000,771528.2,771528.2,13241,0,0,0,L,1122011218,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1499651178,2205084.00
07/09/2017 21:45,2,0.031,ALERT,211.93,296.36,59.970,1499651103,"274151322000087","219011344069620",26.00,24.30,0,294.56,298.17,0.0,0.0,0.000,960393.7,960393.7,13334,0,0,0,L,1151911521,0,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1499651180,2205085.00
07/09/2017 22:00,2,0.000,ALERT,212.83,296.96,60.002,1499652003,"201051344000645","219011344069620",0.00,19.30,0,294.86,303.28,0.0,0.0,0.000,770472.2,770472.2,13225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1499652005,2205086.00
07/09/2017 22:00,2,0.000,ALERT,211.70,296.66,59.996,1499652003,"274151322000085","219011344069620",0.00,22.00,0,294.26,306.28,0.0,0.0,0.000,981703.7,981703.7,13142,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1499652007,2205087.00
07/09/2017 22:00,2,0.000,ALERT,212.83,296.66,59.991,1499652003,"201051344000633","219011344069620",0.00,19.30,0,293.36,302.98,0.0,0.0,0.000,757319.5,757319.5,13275,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1499652009,2205088.00
07/09/2017 22:00,2,0.000,ALERT,212.38,296.96,59.991,1499652003,"201051344000469","219011344069620",0.00,18.00,0,293.96,302.37,0.0,0.0,0.000,760839.0,760839.0,13247,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1499652010,2205089.00
07/09/2017 22:00,2,0.000,ALERT,212.61,298.77,60.002,1499652003,"201051344000646","219011344069620",0.00,19.50,0,296.36,303.88,0.0,0.0,0.000,755820.8,755820.8,13239,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1499652012,2205090.00
07/09/2017 22:00,2,0.000,ALERT,211.48,296.96,59.959,1499652003,"274151322000052","219011344069620",0.00,21.50,0,294.26,305.38,0.0,0.0,0.000,1021009.9,1021009.9,13152,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1499652014,2205091.00
07/09/2017 22:00,2,0.000,ALERT,213.06,298.77,59.991,1499652003,"201051344000585","219011344069620",0.00,19.80,0,296.36,304.18,0.0,0.0,0.000,768853.8,768853.8,13240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1499652016,2205092.00
07/09/2017 22:00,2,0.000,ALERT,212.83,298.77,59.996,1499652003,"201051344001230","219011344069620",0.00,19.50,0,297.26,304.78,0.0,0.0,0.000,760362.9,760362.9,13260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1499652018,2205093.00
07/09/2017 22:00,2,0.000,ALERT,213.29,299.67,59.991,1499652003,"201051344000582","219011344069620",0.00,19.80,0,297.87,305.08,0.0,0.0,0.000,749662.3,749662.3,13230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499652019,2205094.00
07/09/2017 22:00,2,0.000,ALERT,212.61,298.77,59.996,1499652003,"201051344000955","219011344069620",0.00,19.80,0,296.96,304.18,0.0,0.0,0.000,769307.7,769307.7,13250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1499652021,2205095.00
07/09/2017 22:00,2,0.000,ALERT,211.93,296.36,59.986,1499652003,"274151322000094","219011344069620",0.00,21.50,0,293.96,357.38,0.0,0.0,0.000,840858.2,840858.2,13483,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499652023,2205096.00
07/09/2017 22:00,2,0.000,ALERT,212.16,297.26,59.996,1499652003,"201051344000579","219011344069620",0.00,20.00,0,296.36,303.58,0.0,0.0,0.000,779012.1,779012.1,13238,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1499652025,2205097.00
07/09/2017 22:00,2,0.000,ALERT,212.83,299.07,59.996,1499652003,"201051344000890","219011344069620",0.00,20.00,0,297.57,304.78,0.0,0.0,0.000,763340.9,763340.9,13249,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1499652026,2205098.00
07/09/2017 22:00,2,0.000,ALERT,213.06,298.77,59.986,1499652003,"201051344000438","219011344069620",0.00,19.80,0,297.26,303.88,0.0,0.0,0.000,765843.3,765843.3,13236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1499652028,2205099.00
07/09/2017 22:00,2,0.000,ALERT,212.83,297.57,59.981,1499652003,"201051344000417","219011344069620",0.00,19.80,0,296.66,303.58,0.0,0.0,0.000,692894.6,692894.6,13263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499652030,2205100.00
07/09/2017 22:00,2,0.000,ALERT,211.48,296.36,59.954,1499652003,"274151322000083","219011344069620",0.00,21.50,0,294.86,305.98,0.0,0.0,0.000,1010713.5,1010713.5,13156,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1499652032,2205101.00
07/09/2017 22:00,2,0.000,ALERT,212.16,296.36,59.986,1499652003,"274151322000076","219011344069620",0.00,21.30,0,294.26,305.68,0.0,0.0,0.000,1078519.8,1078519.8,13163,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1499652034,2205102.00
07/09/2017 22:00,2,0.000,ALERT,212.38,297.87,60.018,1499652003,"201051344000868","219011344069620",0.00,18.70,0,296.36,304.48,0.0,0.0,0.000,759248.7,759248.7,13252,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1499652036,2205103.00
07/09/2017 22:00,2,0.000,ALERT,211.48,297.26,59.970,1499652003,"274151322000095","219011344069620",0.00,21.50,0,295.46,306.88,0.0,0.0,0.000,1068127.1,1068127.1,13172,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1499652038,2205104.00
07/09/2017 22:00,2,0.000,ALERT,212.38,297.57,59.991,1499652003,"201051344000988","219011344069620",0.00,19.30,0,293.06,302.37,0.0,0.0,0.000,665321.4,665321.4,13233,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1499652039,2205105.00
07/09/2017 22:00,2,0.000,ALERT,212.83,297.87,59.986,1499652003,"201051344001025","219011344069620",0.00,19.50,0,296.66,303.88,0.0,0.0,0.000,766104.4,766104.4,13243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1499652041,2205106.00
07/09/2017 22:00,2,0.000,ALERT,212.16,297.26,59.986,1499652003,"201051344000458","219011344069620",0.00,19.50,0,295.76,303.88,0.0,0.0,0.000,770713.0,770713.0,13222,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499652043,2205107.00
07/09/2017 22:00,2,0.000,ALERT,212.61,296.96,59.986,1499652003,"201051344000853","219011344069620",0.00,18.70,0,295.16,303.28,0.0,0.0,0.000,771782.9,771782.9,13239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1499652045,2205108.00
07/09/2017 22:00,2,0.000,ALERT,213.29,298.47,59.949,1499652003,"201051344000685","219011344069620",0.00,19.50,0,296.96,304.48,0.0,0.0,0.000,765719.8,765719.8,13263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1499652047,2205109.00
07/09/2017 22:00,2,0.000,ALERT,213.29,298.47,59.975,1499652003,"201051344000917","219011344069620",0.00,20.30,0,295.76,303.58,0.0,0.0,0.000,762383.9,762383.9,13250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1499652048,2205110.00
07/09/2017 22:00,2,0.000,ALERT,213.29,299.07,59.981,1499652003,"201051344001145","219011344069620",0.00,19.30,0,297.57,304.78,0.0,0.0,0.000,770379.2,770379.2,13246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499652050,2205111.00
