ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 22:00,2,0.000,ALERT,213.06,297.87,59.986,1499652003,"201051344000651","219011344069620",0.00,19.30,0,296.66,303.28,0.0,0.0,0.000,759172.9,759172.9,13243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1499652052,2205112.00
07/09/2017 22:00,2,0.000,ALERT,211.48,296.96,59.975,1499652003,"274151322000088","219011344069620",0.00,21.30,0,294.26,305.08,0.0,0.0,0.000,969503.1,969503.1,13153,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1499652054,2205113.00
07/09/2017 22:00,2,0.000,ALERT,212.38,296.36,59.965,1499652003,"274151322000068","219011344069620",0.00,22.00,0,293.96,357.68,0.0,0.0,0.000,841495.2,841495.2,13497,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499652055,2205114.00
07/09/2017 22:00,2,0.000,ALERT,212.83,298.77,59.986,1499652003,"201051344001135","219011344069620",0.00,19.80,0,297.26,303.88,0.0,0.0,0.000,754642.4,754642.4,13227,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499652057,2205115.00
07/09/2017 22:00,2,0.000,ALERT,212.38,298.47,59.986,1499652003,"201051344000594","219011344069620",0.00,20.30,0,295.46,303.88,0.0,0.0,0.000,773838.1,773838.1,13235,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1499652059,2205116.00
07/09/2017 22:00,2,0.000,ALERT,213.29,298.47,59.959,1499652003,"201051344001203","219011344069620",0.00,19.80,0,296.96,305.08,0.0,0.0,0.000,764237.6,764237.6,13268,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1499652061,2205117.00
07/09/2017 22:00,2,0.000,ALERT,211.70,296.96,59.975,1499652003,"274151322000054","219011344069620",0.00,21.50,0,294.26,305.68,0.0,0.0,0.000,986221.1,986221.1,13135,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1499652063,2205118.00
07/09/2017 22:00,2,0.000,ALERT,212.61,296.96,60.023,1499652003,"201051344000867","219011344069620",0.00,19.50,0,294.86,303.88,0.0,0.0,0.000,758029.7,758029.7,13269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1499652065,2205119.00
07/09/2017 22:00,2,0.000,ALERT,213.06,298.47,59.959,1499652003,"201051344001093","219011344069620",0.00,20.00,0,296.96,304.18,0.0,0.0,0.000,762326.2,762326.2,13260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1499652066,2205120.00
07/09/2017 22:00,2,0.000,ALERT,212.38,297.57,59.970,1499652003,"201051344000900","219011344069620",0.00,18.30,0,295.46,302.98,0.0,0.0,0.000,779654.5,779654.5,13255,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499652068,2205121.00
07/09/2017 22:00,2,0.000,ALERT,212.61,296.96,59.991,1499652003,"201051344000648","219011344069620",0.00,18.30,0,295.16,303.58,0.0,0.0,0.000,767336.3,767336.3,13237,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499652070,2205122.00
07/09/2017 22:00,2,0.000,ALERT,212.61,298.17,59.965,1499652003,"201051344000569","219011344069620",0.00,19.00,0,296.06,303.88,0.0,0.0,0.000,781686.0,781686.0,13213,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1499652072,2205123.00
07/09/2017 22:00,2,0.000,ALERT,212.16,297.26,59.991,1499652003,"201051344000983","219011344069620",0.00,19.00,0,296.06,303.58,0.0,0.0,0.000,772295.0,772295.0,13243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499652074,2205124.00
07/09/2017 22:00,2,0.000,ALERT,212.38,296.96,59.949,1499652003,"201051344001158","219011344069620",0.00,19.00,0,294.86,302.37,0.0,0.0,0.000,756991.7,756991.7,13242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1499652075,2205125.00
07/09/2017 22:00,2,0.000,ALERT,212.83,297.57,59.991,1499652003,"201051344000576","219011344069620",0.00,18.30,0,295.76,303.28,0.0,0.0,0.000,771528.2,771528.2,13243,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1499652077,2205126.00
07/09/2017 22:00,2,0.000,ALERT,211.93,296.06,59.991,1499652003,"274151322000087","219011344069620",0.00,23.00,0,293.96,305.08,0.0,0.0,0.000,960393.7,960393.7,13336,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1499652079,2205127.00
07/09/2017 22:15,2,0.000,ALERT,212.38,296.36,59.981,1499652904,"201051344000645","219011344069620",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,770472.2,770472.2,13227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652906,2205128.00
07/09/2017 22:15,2,0.000,ALERT,211.48,296.06,59.981,1499652904,"274151322000085","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,981703.7,981703.7,13144,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652908,2205129.00
07/09/2017 22:15,2,0.000,ALERT,212.38,296.06,59.975,1499652904,"201051344000633","219011344069620",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,757319.5,757319.5,13277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652909,2205130.00
07/09/2017 22:15,2,0.000,ALERT,211.93,296.06,59.970,1499652904,"201051344000469","219011344069620",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,760839.0,760839.0,13249,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652911,2205131.00
07/09/2017 22:15,2,0.000,ALERT,212.38,297.57,59.970,1499652904,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,755820.8,755820.8,13241,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652913,2205132.00
07/09/2017 22:15,2,0.000,ALERT,211.03,296.36,59.970,1499652904,"274151322000052","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1021009.9,1021009.9,13154,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652915,2205133.00
07/09/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1499652904,"201051344000585","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,768853.8,768853.8,13242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652917,2205134.00
07/09/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1499652904,"201051344001230","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,760362.9,760362.9,13262,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652918,2205135.00
07/09/2017 22:15,2,0.000,ALERT,213.06,298.77,59.965,1499652904,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,749662.3,749662.3,13232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652920,2205136.00
07/09/2017 22:15,2,0.000,ALERT,212.16,297.57,59.965,1499652904,"201051344000955","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,769307.7,769307.7,13252,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652922,2205137.00
07/09/2017 22:15,2,0.000,ALERT,211.48,295.76,59.970,1499652904,"274151322000094","219011344069620",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,840858.2,840858.2,13485,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652924,2205138.00
07/09/2017 22:15,2,0.000,ALERT,211.93,297.26,59.975,1499652904,"201051344000579","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,779012.1,779012.1,13240,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652925,2205139.00
07/09/2017 22:15,2,0.000,ALERT,212.61,298.17,59.959,1499652904,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,763340.9,763340.9,13251,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652927,2205140.00
07/09/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1499652904,"201051344000438","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,765843.3,765843.3,13238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652929,2205141.00
07/09/2017 22:15,2,0.000,ALERT,212.83,297.26,59.975,1499652904,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,692894.6,692894.6,13265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652931,2205142.00
07/09/2017 22:15,2,0.000,ALERT,211.48,296.06,59.981,1499652904,"274151322000083","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1010713.5,1010713.5,13158,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652933,2205143.00
07/09/2017 22:15,2,0.000,ALERT,211.93,295.76,59.970,1499652904,"274151322000076","219011344069620",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,1078519.8,1078519.8,13165,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652934,2205144.00
07/09/2017 22:15,2,0.000,ALERT,211.93,297.26,59.986,1499652904,"201051344000868","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,759248.7,759248.7,13254,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652936,2205145.00
07/09/2017 22:15,2,0.000,ALERT,211.48,296.96,59.970,1499652904,"274151322000095","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1068127.1,1068127.1,13174,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652938,2205146.00
07/09/2017 22:15,2,0.000,ALERT,211.93,296.66,59.981,1499652904,"201051344000988","219011344069620",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,665321.4,665321.4,13235,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652940,2205147.00
07/09/2017 22:15,2,0.000,ALERT,212.61,297.26,59.970,1499652904,"201051344001025","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,766104.4,766104.4,13245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652942,2205148.00
07/09/2017 22:15,2,0.000,ALERT,211.93,296.66,59.981,1499652904,"201051344000458","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,770713.0,770713.0,13224,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652943,2205149.00
07/09/2017 22:15,2,0.000,ALERT,212.38,296.36,59.981,1499652904,"201051344000853","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,771782.9,771782.9,13241,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652945,2205150.00
07/09/2017 22:15,2,0.000,ALERT,212.83,297.57,59.981,1499652904,"201051344000685","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,765719.8,765719.8,13265,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652947,2205151.00
07/09/2017 22:15,2,0.000,ALERT,212.61,297.26,59.959,1499652904,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,762383.9,762383.9,13252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652949,2205152.00
07/09/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1499652904,"201051344001145","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,770379.2,770379.2,13248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652951,2205153.00
07/09/2017 22:15,2,0.000,ALERT,212.61,296.96,59.975,1499652904,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,759172.9,759172.9,13245,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652952,2205154.00
07/09/2017 22:15,2,0.000,ALERT,211.25,296.06,59.970,1499652904,"274151322000088","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,969503.1,969503.1,13155,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652954,2205155.00
07/09/2017 22:15,2,0.000,ALERT,211.93,295.46,59.986,1499652904,"274151322000068","219011344069620",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,841495.2,841495.2,13499,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652956,2205156.00
07/09/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1499652904,"201051344001135","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,754642.4,754642.4,13229,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652958,2205157.00
07/09/2017 22:15,2,0.000,ALERT,211.70,297.57,60.007,1499652904,"201051344000594","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,773838.1,773838.1,13237,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652960,2205158.00
07/09/2017 22:15,2,0.000,ALERT,212.61,297.26,59.981,1499652904,"201051344001203","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,764237.6,764237.6,13270,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652962,2205159.00
07/09/2017 22:15,2,0.000,ALERT,211.25,296.66,59.981,1499652904,"274151322000054","219011344069620",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,986221.1,986221.1,13137,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652963,2205160.00
07/09/2017 22:15,2,0.000,ALERT,212.38,296.66,60.012,1499652904,"201051344000867","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,758029.7,758029.7,13271,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652965,2205161.00
07/09/2017 22:15,2,0.000,ALERT,212.61,297.57,59.986,1499652904,"201051344001093","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,762326.2,762326.2,13262,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652967,2205162.00
07/09/2017 22:15,2,0.000,ALERT,211.93,296.96,59.981,1499652904,"201051344000900","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,779654.5,779654.5,13257,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652969,2205163.00
07/09/2017 22:15,2,0.000,ALERT,212.16,296.36,59.991,1499652904,"201051344000648","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,767336.3,767336.3,13239,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652970,2205164.00
07/09/2017 22:15,2,0.000,ALERT,212.16,297.26,59.981,1499652904,"201051344000569","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,781686.0,781686.0,13215,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652972,2205165.00
07/09/2017 22:15,2,0.000,ALERT,212.16,297.26,59.996,1499652904,"201051344000983","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,772295.0,772295.0,13245,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652974,2205166.00
07/09/2017 22:15,2,0.000,ALERT,212.16,296.66,59.986,1499652904,"201051344001158","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,756991.7,756991.7,13244,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652976,2205167.00
07/09/2017 22:15,2,0.000,ALERT,212.61,297.57,60.039,1499652904,"201051344000576","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,771528.2,771528.2,13245,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499652978,2205168.00
07/09/2017 22:15,2,0.000,ALERT,211.48,296.06,59.981,1499652904,"274151322000087","219011344069620",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,960393.7,960393.7,13338,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499652979,2205169.00
07/09/2017 22:30,2,0.000,ALERT,212.83,296.66,60.012,1499653803,"201051344000645","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,770472.2,770472.2,13229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653805,2205170.00
07/09/2017 22:30,2,0.000,ALERT,211.93,296.36,60.012,1499653803,"274151322000085","219011344069620",0.00,20.30,0,294.56,301.47,0.0,0.0,0.000,981703.7,981703.7,13146,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653807,2205171.00
07/09/2017 22:30,2,0.000,ALERT,212.83,296.36,60.002,1499653803,"201051344000633","219011344069620",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,757319.5,757319.5,13279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653809,2205172.00
07/09/2017 22:30,2,0.000,ALERT,212.38,296.66,59.986,1499653803,"201051344000469","219011344069620",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,760839.0,760839.0,13251,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653811,2205173.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.87,59.975,1499653803,"201051344000646","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,755820.8,755820.8,13243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653812,2205174.00
07/09/2017 22:30,2,0.000,ALERT,211.25,295.76,59.975,1499653803,"274151322000052","219011344069620",0.00,20.00,0,294.26,301.17,0.0,0.0,0.000,1021009.9,1021009.9,13156,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653815,2205175.00
07/09/2017 22:30,2,0.000,ALERT,212.61,298.17,59.981,1499653803,"201051344000585","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,768853.8,768853.8,13244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653817,2205176.00
07/09/2017 22:30,2,0.000,ALERT,212.16,298.17,59.986,1499653803,"201051344001230","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,760362.9,760362.9,13264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653818,2205177.00
07/09/2017 22:30,2,0.000,ALERT,212.83,298.77,59.991,1499653803,"201051344000582","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,749662.3,749662.3,13234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653820,2205178.00
07/09/2017 22:30,2,0.000,ALERT,211.93,297.87,59.991,1499653803,"201051344000955","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,769307.7,769307.7,13254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653822,2205179.00
07/09/2017 22:30,2,0.000,ALERT,211.70,295.46,59.986,1499653803,"274151322000094","219011344069620",0.00,20.00,0,294.26,300.87,0.0,0.0,0.000,840858.2,840858.2,13487,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653824,2205180.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.57,59.991,1499653803,"201051344000579","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,779012.1,779012.1,13242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653826,2205181.00
07/09/2017 22:30,2,0.000,ALERT,212.38,298.47,59.986,1499653803,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,763340.9,763340.9,13253,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653827,2205182.00
07/09/2017 22:30,2,0.000,ALERT,212.61,297.87,59.981,1499653803,"201051344000438","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,765843.3,765843.3,13240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653829,2205183.00
07/09/2017 22:30,2,0.000,ALERT,212.61,297.26,60.002,1499653803,"201051344000417","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,692894.6,692894.6,13267,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653831,2205184.00
07/09/2017 22:30,2,0.000,ALERT,211.48,296.36,59.996,1499653803,"274151322000083","219011344069620",0.00,19.80,0,294.86,301.47,0.0,0.0,0.000,1010713.5,1010713.5,13160,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653833,2205185.00
07/09/2017 22:30,2,0.000,ALERT,212.16,296.36,59.991,1499653803,"274151322000076","219011344069620",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,1078519.8,1078519.8,13167,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653835,2205186.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.57,59.996,1499653803,"201051344000868","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,759248.7,759248.7,13256,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653836,2205187.00
07/09/2017 22:30,2,0.000,ALERT,211.48,297.26,59.991,1499653803,"274151322000095","219011344069620",0.00,19.80,0,295.76,302.07,0.0,0.0,0.000,1068127.1,1068127.1,13176,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653838,2205188.00
07/09/2017 22:30,2,0.000,ALERT,212.16,296.96,59.991,1499653803,"201051344000988","219011344069620",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,665321.4,665321.4,13237,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653840,2205189.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.26,59.991,1499653803,"201051344001025","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,766104.4,766104.4,13247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653842,2205190.00
07/09/2017 22:30,2,0.000,ALERT,211.93,296.96,59.981,1499653803,"201051344000458","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,770713.0,770713.0,13226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653844,2205191.00
07/09/2017 22:30,2,0.000,ALERT,212.83,296.96,60.018,1499653803,"201051344000853","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,771782.9,771782.9,13243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653845,2205192.00
07/09/2017 22:30,2,0.000,ALERT,212.61,297.87,60.034,1499653803,"201051344000685","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,765719.8,765719.8,13267,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653847,2205193.00
07/09/2017 22:30,2,0.000,ALERT,212.38,297.26,59.991,1499653803,"201051344000917","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,762383.9,762383.9,13254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653849,2205194.00
07/09/2017 22:30,2,0.000,ALERT,212.83,298.47,60.034,1499653803,"201051344001145","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,770379.2,770379.2,13250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653851,2205195.00
07/09/2017 22:30,2,0.000,ALERT,212.38,297.26,59.991,1499653803,"201051344000651","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,759172.9,759172.9,13247,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653853,2205196.00
07/09/2017 22:30,2,0.000,ALERT,211.25,296.66,59.981,1499653803,"274151322000088","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,969503.1,969503.1,13157,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653854,2205197.00
07/09/2017 22:30,2,0.000,ALERT,212.16,295.16,59.991,1499653803,"274151322000068","219011344069620",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,841495.2,841495.2,13501,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653856,2205198.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1499653803,"201051344001135","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,754642.4,754642.4,13231,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653858,2205199.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.87,59.981,1499653803,"201051344000594","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,773838.1,773838.1,13239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653860,2205200.00
07/09/2017 22:30,2,0.000,ALERT,212.38,297.57,59.991,1499653803,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,764237.6,764237.6,13272,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653861,2205201.00
07/09/2017 22:30,2,0.000,ALERT,211.48,296.66,59.975,1499653803,"274151322000054","219011344069620",0.00,20.30,0,294.56,301.47,0.0,0.0,0.000,986221.1,986221.1,13139,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653863,2205202.00
07/09/2017 22:30,2,0.000,ALERT,212.38,296.66,59.986,1499653803,"201051344000867","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,758029.7,758029.7,13273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653865,2205203.00
07/09/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1499653803,"201051344001093","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,762326.2,762326.2,13264,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653867,2205204.00
07/09/2017 22:30,2,0.000,ALERT,212.16,296.66,59.981,1499653803,"201051344000900","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,779654.5,779654.5,13259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653869,2205205.00
07/09/2017 22:30,2,0.000,ALERT,212.38,296.36,59.938,1499653803,"201051344000648","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,767336.3,767336.3,13241,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499653870,2205206.00
07/09/2017 22:30,2,0.000,ALERT,212.16,297.26,59.981,1499653803,"201051344000569","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,781686.0,781686.0,13217,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653872,2205207.00
07/09/2017 22:30,2,0.000,ALERT,212.38,297.26,59.986,1499653803,"201051344000983","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,772295.0,772295.0,13247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653874,2205208.00
07/09/2017 22:30,2,0.000,ALERT,212.38,296.66,59.986,1499653803,"201051344001158","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,756991.7,756991.7,13246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653876,2205209.00
07/09/2017 22:30,2,0.000,ALERT,212.61,297.26,59.986,1499653803,"201051344000576","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,771528.2,771528.2,13247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653878,2205210.00
07/09/2017 22:30,2,0.000,ALERT,211.70,295.46,59.986,1499653803,"274151322000087","219011344069620",0.00,21.30,0,293.96,300.57,0.0,0.0,0.000,960393.7,960393.7,13340,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499653880,2205211.00
07/09/2017 22:45,2,0.000,ALERT,213.06,297.87,60.039,1499654703,"201051344000645","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,770472.2,770472.2,13231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654705,2205212.00
07/09/2017 22:45,2,0.000,ALERT,212.16,297.26,59.981,1499654703,"274151322000085","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,981703.7,981703.7,13148,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654707,2205213.00
07/09/2017 22:45,2,0.000,ALERT,213.06,297.26,59.991,1499654703,"201051344000633","219011344069620",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,757319.5,757319.5,13281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654709,2205214.00
07/09/2017 22:45,2,0.000,ALERT,212.61,297.87,59.996,1499654703,"201051344000469","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,760839.0,760839.0,13253,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654711,2205215.00
07/09/2017 22:45,2,0.000,ALERT,212.61,298.17,60.039,1499654703,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,755820.8,755820.8,13245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654712,2205216.00
07/09/2017 22:45,2,0.000,ALERT,211.70,297.57,59.996,1499654703,"274151322000052","219011344069620",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1021009.9,1021009.9,13158,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654714,2205217.00
07/09/2017 22:45,2,0.000,ALERT,213.06,299.07,59.981,1499654703,"201051344000585","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,768853.8,768853.8,13246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654716,2205218.00
07/09/2017 22:45,2,0.000,ALERT,212.83,299.07,59.996,1499654703,"201051344001230","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,760362.9,760362.9,13266,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654718,2205219.00
07/09/2017 22:45,2,0.000,ALERT,213.51,299.67,60.034,1499654703,"201051344000582","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,749662.3,749662.3,13236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654720,2205220.00
07/09/2017 22:45,2,0.000,ALERT,212.61,298.77,59.996,1499654703,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,769307.7,769307.7,13256,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654721,2205221.00
07/09/2017 22:45,2,0.000,ALERT,211.93,296.66,59.954,1499654703,"274151322000094","219011344069620",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,840858.2,840858.2,13489,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654723,2205222.00
07/09/2017 22:45,2,0.000,ALERT,212.38,298.17,59.996,1499654703,"201051344000579","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,779012.1,779012.1,13244,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654725,2205223.00
07/09/2017 22:45,2,0.000,ALERT,212.83,299.07,59.975,1499654703,"201051344000890","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,763340.9,763340.9,13255,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654727,2205224.00
07/09/2017 22:45,2,0.000,ALERT,213.06,298.47,59.996,1499654703,"201051344000438","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,765843.3,765843.3,13242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654729,2205225.00
07/09/2017 22:45,2,0.000,ALERT,213.29,298.17,59.996,1499654703,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,692894.6,692894.6,13269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654731,2205226.00
07/09/2017 22:45,2,0.000,ALERT,211.93,297.26,59.981,1499654703,"274151322000083","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1010713.5,1010713.5,13162,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654732,2205227.00
07/09/2017 22:45,2,0.000,ALERT,212.38,296.66,60.007,1499654703,"274151322000076","219011344069620",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1078519.8,1078519.8,13169,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654734,2205228.00
07/09/2017 22:45,2,0.000,ALERT,212.61,298.77,59.996,1499654703,"201051344000868","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,759248.7,759248.7,13258,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654737,2205229.00
07/09/2017 22:45,2,0.000,ALERT,211.70,297.87,59.991,1499654703,"274151322000095","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1068127.1,1068127.1,13178,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654738,2205230.00
07/09/2017 22:45,2,0.000,ALERT,212.61,297.87,60.007,1499654703,"201051344000988","219011344069620",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,665321.4,665321.4,13239,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654740,2205231.00
07/09/2017 22:45,2,0.000,ALERT,212.83,297.87,59.991,1499654703,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,766104.4,766104.4,13249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654742,2205232.00
07/09/2017 22:45,2,0.000,ALERT,212.61,297.87,59.996,1499654703,"201051344000458","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,770713.0,770713.0,13228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654744,2205233.00
07/09/2017 22:45,2,0.000,ALERT,213.29,297.87,59.986,1499654703,"201051344000853","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,771782.9,771782.9,13245,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654745,2205234.00
07/09/2017 22:45,2,0.000,ALERT,213.29,298.77,59.991,1499654703,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,765719.8,765719.8,13269,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654747,2205235.00
07/09/2017 22:45,2,0.000,ALERT,213.06,298.17,59.981,1499654703,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,762383.9,762383.9,13256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654749,2205236.00
07/09/2017 22:45,2,0.000,ALERT,213.29,299.07,59.996,1499654703,"201051344001145","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,770379.2,770379.2,13252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654751,2205237.00
07/09/2017 22:45,2,0.000,ALERT,213.29,298.17,59.959,1499654703,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,759172.9,759172.9,13249,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654753,2205238.00
07/09/2017 22:45,2,0.000,ALERT,211.48,296.66,59.986,1499654703,"274151322000088","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,969503.1,969503.1,13159,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654755,2205239.00
07/09/2017 22:45,2,0.000,ALERT,212.61,296.36,59.986,1499654703,"274151322000068","219011344069620",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,841495.2,841495.2,13503,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654756,2205240.00
07/09/2017 22:45,2,0.000,ALERT,212.83,298.47,59.991,1499654703,"201051344001135","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,754642.4,754642.4,13233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654758,2205241.00
07/09/2017 22:45,2,0.000,ALERT,212.38,298.47,60.034,1499654703,"201051344000594","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,773838.1,773838.1,13241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654760,2205242.00
07/09/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1499654703,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,764237.6,764237.6,13274,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654762,2205243.00
07/09/2017 22:45,2,0.000,ALERT,211.70,296.96,59.986,1499654703,"274151322000054","219011344069620",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,986221.1,986221.1,13141,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654764,2205244.00
07/09/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1499654703,"201051344000867","219011344069620",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,758029.7,758029.7,13275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654765,2205245.00
07/09/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1499654703,"201051344001093","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,762326.2,762326.2,13266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654767,2205246.00
07/09/2017 22:45,2,0.000,ALERT,212.38,297.87,59.986,1499654703,"201051344000900","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,779654.5,779654.5,13261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654769,2205247.00
07/09/2017 22:45,2,0.000,ALERT,212.83,297.26,59.991,1499654703,"201051344000648","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,767336.3,767336.3,13243,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654771,2205248.00
07/09/2017 22:45,2,0.000,ALERT,212.61,298.17,59.991,1499654703,"201051344000569","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,781686.0,781686.0,13219,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654773,2205249.00
07/09/2017 22:45,2,0.000,ALERT,212.61,298.17,59.996,1499654703,"201051344000983","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,772295.0,772295.0,13249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654774,2205250.00
07/09/2017 22:45,2,0.000,ALERT,212.61,297.57,59.991,1499654703,"201051344001158","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,756991.7,756991.7,13248,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499654776,2205251.00
07/09/2017 22:45,2,0.000,ALERT,213.06,298.47,59.996,1499654703,"201051344000576","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,771528.2,771528.2,13249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654778,2205252.00
07/09/2017 22:45,2,0.000,ALERT,212.16,296.36,59.991,1499654703,"274151322000087","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,960393.7,960393.7,13342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499654780,2205253.00
07/09/2017 23:00,2,0.000,ALERT,213.29,298.17,59.965,1499655603,"201051344000645","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,770472.2,770472.2,13233,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655605,2205254.00
07/09/2017 23:00,2,0.000,ALERT,212.38,297.26,59.965,1499655603,"274151322000085","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,981703.7,981703.7,13150,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655606,2205255.00
