ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2017 23:00,2,0.000,ALERT,213.51,297.87,59.981,1499655603,"201051344000633","219011344069620",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,757319.5,757319.5,13283,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655608,2205256.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.17,59.965,1499655603,"201051344000469","219011344069620",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,760839.0,760839.0,13255,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655610,2205257.00
07/09/2017 23:00,2,0.000,ALERT,213.06,299.07,59.970,1499655603,"201051344000646","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,755820.8,755820.8,13247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655612,2205258.00
07/09/2017 23:00,2,0.000,ALERT,211.93,297.26,59.959,1499655603,"274151322000052","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1021009.9,1021009.9,13160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655614,2205259.00
07/09/2017 23:00,2,0.000,ALERT,213.51,299.37,59.970,1499655603,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,768853.8,768853.8,13248,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655616,2205260.00
07/09/2017 23:00,2,0.000,ALERT,213.29,299.37,59.996,1499655603,"201051344001230","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,760362.9,760362.9,13268,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655617,2205261.00
07/09/2017 23:00,2,0.000,ALERT,213.74,299.67,59.975,1499655603,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,749662.3,749662.3,13238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655619,2205262.00
07/09/2017 23:00,2,0.000,ALERT,212.83,299.07,59.965,1499655603,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,769307.7,769307.7,13258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655621,2205263.00
07/09/2017 23:00,2,0.000,ALERT,212.16,296.96,59.965,1499655603,"274151322000094","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,840858.2,840858.2,13491,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655623,2205264.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.77,59.965,1499655603,"201051344000579","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,779012.1,779012.1,13246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655625,2205265.00
07/09/2017 23:00,2,0.000,ALERT,213.29,299.37,59.965,1499655603,"201051344000890","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,763340.9,763340.9,13257,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655626,2205266.00
07/09/2017 23:00,2,0.000,ALERT,213.51,299.07,60.007,1499655603,"201051344000438","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,765843.3,765843.3,13244,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655628,2205267.00
07/09/2017 23:00,2,0.000,ALERT,213.51,298.47,59.917,1499655603,"201051344000417","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,692894.6,692894.6,13271,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655630,2205268.00
07/09/2017 23:00,2,0.000,ALERT,212.38,298.17,59.970,1499655603,"274151322000083","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1010713.5,1010713.5,13164,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655632,2205269.00
07/09/2017 23:00,2,0.000,ALERT,212.83,296.96,59.959,1499655603,"274151322000076","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1078519.8,1078519.8,13171,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655634,2205270.00
07/09/2017 23:00,2,0.000,ALERT,212.83,299.07,59.965,1499655603,"201051344000868","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,759248.7,759248.7,13260,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655635,2205271.00
07/09/2017 23:00,2,0.000,ALERT,212.16,298.47,59.928,1499655603,"274151322000095","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1068127.1,1068127.1,13180,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655637,2205272.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.47,59.965,1499655603,"201051344000988","219011344069620",0.00,18.00,0,293.36,299.67,0.0,0.0,0.000,665321.4,665321.4,13241,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655639,2205273.00
07/09/2017 23:00,2,0.000,ALERT,213.29,298.77,59.970,1499655603,"201051344001025","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,766104.4,766104.4,13251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655641,2205274.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.77,60.002,1499655603,"201051344000458","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,770713.0,770713.0,13230,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655643,2205275.00
07/09/2017 23:00,2,0.000,ALERT,213.51,298.17,59.965,1499655603,"201051344000853","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,771782.9,771782.9,13247,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655644,2205276.00
07/09/2017 23:00,2,0.000,ALERT,213.74,299.37,59.986,1499655603,"201051344000685","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,765719.8,765719.8,13271,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655646,2205277.00
07/09/2017 23:00,2,0.000,ALERT,213.51,298.77,59.965,1499655603,"201051344000917","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,762383.9,762383.9,13258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655648,2205278.00
07/09/2017 23:00,2,0.000,ALERT,213.74,299.67,59.959,1499655603,"201051344001145","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,770379.2,770379.2,13254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655650,2205279.00
07/09/2017 23:00,2,0.000,ALERT,213.74,298.77,60.018,1499655603,"201051344000651","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,759172.9,759172.9,13251,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655652,2205280.00
07/09/2017 23:00,2,0.000,ALERT,211.93,296.96,59.965,1499655603,"274151322000088","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,969503.1,969503.1,13161,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655653,2205281.00
07/09/2017 23:00,2,0.000,ALERT,212.83,296.96,59.959,1499655603,"274151322000068","219011344069620",0.00,19.80,0,294.56,297.87,0.0,0.0,0.000,841495.2,841495.2,13505,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655655,2205282.00
07/09/2017 23:00,2,0.000,ALERT,213.06,299.07,59.965,1499655603,"201051344001135","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,754642.4,754642.4,13235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655657,2205283.00
07/09/2017 23:00,2,0.000,ALERT,212.83,299.07,59.970,1499655603,"201051344000594","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,773838.1,773838.1,13243,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655659,2205284.00
07/09/2017 23:00,2,0.000,ALERT,213.51,299.07,59.922,1499655603,"201051344001203","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,764237.6,764237.6,13276,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655661,2205285.00
07/09/2017 23:00,2,0.000,ALERT,211.93,297.87,59.970,1499655603,"274151322000054","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,986221.1,986221.1,13143,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655662,2205286.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.17,59.959,1499655603,"201051344000867","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,758029.7,758029.7,13277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655664,2205287.00
07/09/2017 23:00,2,0.000,ALERT,213.51,299.37,59.970,1499655603,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,762326.2,762326.2,13268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655666,2205288.00
07/09/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1499655603,"201051344000900","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,779654.5,779654.5,13263,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655668,2205289.00
07/09/2017 23:00,2,0.000,ALERT,213.29,297.87,59.959,1499655603,"201051344000648","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,767336.3,767336.3,13245,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655670,2205290.00
07/09/2017 23:00,2,0.000,ALERT,212.83,299.07,59.944,1499655603,"201051344000569","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,781686.0,781686.0,13221,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655671,2205291.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.77,59.954,1499655603,"201051344000983","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,772295.0,772295.0,13251,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655673,2205292.00
07/09/2017 23:00,2,0.000,ALERT,213.06,298.17,59.959,1499655603,"201051344001158","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,756991.7,756991.7,13250,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499655675,2205293.00
07/09/2017 23:00,2,0.000,ALERT,213.51,299.07,59.954,1499655603,"201051344000576","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,771528.2,771528.2,13251,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655677,2205294.00
07/09/2017 23:00,2,0.000,ALERT,212.38,297.26,59.970,1499655603,"274151322000087","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,960393.7,960393.7,13344,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499655679,2205295.00
07/09/2017 23:15,2,0.000,ALERT,213.74,298.77,60.002,1499656503,"201051344000645","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,770472.2,770472.2,13235,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656505,2205296.00
07/09/2017 23:15,2,0.000,ALERT,212.61,297.87,60.023,1499656503,"274151322000085","219011344069620",0.00,19.30,0,296.06,299.07,0.0,0.0,0.000,981703.7,981703.7,13152,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656507,2205297.00
07/09/2017 23:15,2,0.000,ALERT,213.74,298.47,59.996,1499656503,"201051344000633","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,757319.5,757319.5,13285,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656509,2205298.00
07/09/2017 23:15,2,0.000,ALERT,213.29,298.47,60.002,1499656503,"201051344000469","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,760839.0,760839.0,13257,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656511,2205299.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.37,59.949,1499656503,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,755820.8,755820.8,13249,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656512,2205300.00
07/09/2017 23:15,2,0.000,ALERT,212.16,297.87,59.991,1499656503,"274151322000052","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1021009.9,1021009.9,13162,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656514,2205301.00
07/09/2017 23:15,2,0.000,ALERT,213.96,300.27,60.012,1499656503,"201051344000585","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,768853.8,768853.8,13250,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656516,2205302.00
07/09/2017 23:15,2,0.000,ALERT,213.51,299.97,60.018,1499656503,"201051344001230","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,760362.9,760362.9,13270,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656518,2205303.00
07/09/2017 23:15,2,0.000,ALERT,214.19,300.27,59.996,1499656503,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,749662.3,749662.3,13240,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656519,2205304.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.67,59.986,1499656503,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,769307.7,769307.7,13260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656521,2205305.00
07/09/2017 23:15,2,0.000,ALERT,212.38,297.26,59.986,1499656503,"274151322000094","219011344069620",0.00,19.00,0,295.76,298.47,0.0,0.0,0.000,840858.2,840858.2,13493,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656523,2205306.00
07/09/2017 23:15,2,0.000,ALERT,213.06,299.07,59.991,1499656503,"201051344000579","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,779012.1,779012.1,13248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656525,2205307.00
07/09/2017 23:15,2,0.000,ALERT,213.51,300.27,59.996,1499656503,"201051344000890","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,763340.9,763340.9,13259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656527,2205308.00
07/09/2017 23:15,2,0.000,ALERT,213.96,299.97,59.996,1499656503,"201051344000438","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,765843.3,765843.3,13246,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656528,2205309.00
07/09/2017 23:15,2,0.000,ALERT,213.96,299.37,60.039,1499656503,"201051344000417","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,692894.6,692894.6,13273,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656530,2205310.00
07/09/2017 23:15,2,0.000,ALERT,212.38,298.17,59.981,1499656503,"274151322000083","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1010713.5,1010713.5,13166,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656532,2205311.00
07/09/2017 23:15,2,0.000,ALERT,213.06,298.17,59.981,1499656503,"274151322000076","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,1078519.8,1078519.8,13173,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656534,2205312.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.37,60.023,1499656503,"201051344000868","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,759248.7,759248.7,13262,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656535,2205313.00
07/09/2017 23:15,2,0.000,ALERT,212.38,298.77,59.981,1499656503,"274151322000095","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,1068127.1,1068127.1,13182,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656537,2205314.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.07,59.986,1499656503,"201051344000988","219011344069620",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,665321.4,665321.4,13243,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656539,2205315.00
07/09/2017 23:15,2,0.000,ALERT,213.74,299.07,59.986,1499656503,"201051344001025","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,766104.4,766104.4,13253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656541,2205316.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.07,59.975,1499656503,"201051344000458","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,770713.0,770713.0,13232,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656543,2205317.00
07/09/2017 23:15,2,0.000,ALERT,213.96,298.77,59.975,1499656503,"201051344000853","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,771782.9,771782.9,13249,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656545,2205318.00
07/09/2017 23:15,2,0.000,ALERT,213.96,299.67,60.023,1499656503,"201051344000685","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,765719.8,765719.8,13273,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656546,2205319.00
07/09/2017 23:15,2,0.000,ALERT,213.74,299.07,59.975,1499656503,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,762383.9,762383.9,13260,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656548,2205320.00
07/09/2017 23:15,2,0.000,ALERT,213.96,300.27,59.986,1499656503,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,770379.2,770379.2,13256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656550,2205321.00
07/09/2017 23:15,2,0.000,ALERT,213.74,299.07,59.954,1499656503,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,759172.9,759172.9,13253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656552,2205322.00
07/09/2017 23:15,2,0.000,ALERT,212.16,297.87,59.970,1499656503,"274151322000088","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,969503.1,969503.1,13163,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656554,2205323.00
07/09/2017 23:15,2,0.000,ALERT,213.06,296.96,59.970,1499656503,"274151322000068","219011344069620",0.00,19.50,0,295.46,298.47,0.0,0.0,0.000,841495.2,841495.2,13507,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656555,2205324.00
07/09/2017 23:15,2,0.000,ALERT,213.51,299.97,59.975,1499656503,"201051344001135","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,754642.4,754642.4,13237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656557,2205325.00
07/09/2017 23:15,2,0.000,ALERT,213.06,299.37,59.975,1499656503,"201051344000594","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,773838.1,773838.1,13245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656559,2205326.00
07/09/2017 23:15,2,0.000,ALERT,213.96,299.97,59.986,1499656503,"201051344001203","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,764237.6,764237.6,13278,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656561,2205327.00
07/09/2017 23:15,2,0.000,ALERT,212.38,297.87,59.975,1499656503,"274151322000054","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,986221.1,986221.1,13145,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656563,2205328.00
07/09/2017 23:15,2,0.000,ALERT,213.51,298.47,59.970,1499656503,"201051344000867","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,758029.7,758029.7,13279,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656564,2205329.00
07/09/2017 23:15,2,0.000,ALERT,213.96,299.97,59.975,1499656503,"201051344001093","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,762326.2,762326.2,13270,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656566,2205330.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.07,59.981,1499656503,"201051344000900","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,779654.5,779654.5,13265,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656568,2205331.00
07/09/2017 23:15,2,0.000,ALERT,213.51,298.47,59.970,1499656503,"201051344000648","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,767336.3,767336.3,13247,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656570,2205332.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.37,59.996,1499656503,"201051344000569","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,781686.0,781686.0,13223,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656572,2205333.00
07/09/2017 23:15,2,0.000,ALERT,213.29,299.07,60.002,1499656503,"201051344000983","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,772295.0,772295.0,13253,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656573,2205334.00
07/09/2017 23:15,2,0.000,ALERT,213.51,298.77,59.996,1499656503,"201051344001158","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,756991.7,756991.7,13252,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499656575,2205335.00
07/09/2017 23:15,2,0.000,ALERT,213.74,299.37,59.981,1499656503,"201051344000576","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,771528.2,771528.2,13253,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656578,2205336.00
07/09/2017 23:15,2,0.000,ALERT,212.38,297.26,59.970,1499656503,"274151322000087","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,960393.7,960393.7,13346,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499656579,2205337.00
07/09/2017 23:30,2,0.000,ALERT,213.74,298.77,60.007,1499657403,"201051344000645","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,770472.2,770472.2,13237,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657405,2205338.00
07/09/2017 23:30,2,0.000,ALERT,212.83,298.17,59.965,1499657403,"274151322000085","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,981703.7,981703.7,13154,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657407,2205339.00
07/09/2017 23:30,2,0.000,ALERT,213.96,298.77,59.970,1499657403,"201051344000633","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,757319.5,757319.5,13287,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657409,2205340.00
07/09/2017 23:30,2,0.000,ALERT,213.29,298.77,59.981,1499657403,"201051344000469","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,760839.0,760839.0,13259,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657411,2205341.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.67,59.975,1499657403,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,755820.8,755820.8,13251,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657413,2205342.00
07/09/2017 23:30,2,0.000,ALERT,212.61,298.77,59.970,1499657403,"274151322000052","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1021009.9,1021009.9,13164,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657414,2205343.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.97,59.981,1499657403,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,768853.8,768853.8,13252,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657416,2205344.00
07/09/2017 23:30,2,0.000,ALERT,213.51,299.97,59.981,1499657403,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,760362.9,760362.9,13272,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657418,2205345.00
07/09/2017 23:30,2,0.000,ALERT,213.96,300.27,59.981,1499657403,"201051344000582","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,749662.3,749662.3,13242,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657420,2205346.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.67,60.007,1499657403,"201051344000955","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,769307.7,769307.7,13262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657422,2205347.00
07/09/2017 23:30,2,0.000,ALERT,212.83,297.87,59.991,1499657403,"274151322000094","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,840858.2,840858.2,13495,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657423,2205348.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.67,59.991,1499657403,"201051344000579","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,779012.1,779012.1,13250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657425,2205349.00
07/09/2017 23:30,2,0.000,ALERT,213.51,300.27,59.954,1499657403,"201051344000890","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,763340.9,763340.9,13261,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657427,2205350.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.67,59.991,1499657403,"201051344000438","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,765843.3,765843.3,13248,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657429,2205351.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.37,59.991,1499657403,"201051344000417","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,692894.6,692894.6,13275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657430,2205352.00
07/09/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1499657403,"274151322000083","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1010713.5,1010713.5,13168,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657432,2205353.00
07/09/2017 23:30,2,0.000,ALERT,213.29,298.17,59.991,1499657403,"274151322000076","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1078519.8,1078519.8,13175,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657434,2205354.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.67,59.949,1499657403,"201051344000868","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,759248.7,759248.7,13264,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657436,2205355.00
07/09/2017 23:30,2,0.000,ALERT,212.61,299.37,59.991,1499657403,"274151322000095","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,1068127.1,1068127.1,13184,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657438,2205356.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.07,59.986,1499657403,"201051344000988","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,665321.4,665321.4,13245,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657440,2205357.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.37,59.996,1499657403,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,766104.4,766104.4,13255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657441,2205358.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.07,59.996,1499657403,"201051344000458","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,770713.0,770713.0,13234,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657443,2205359.00
07/09/2017 23:30,2,0.000,ALERT,213.96,299.07,59.991,1499657403,"201051344000853","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,771782.9,771782.9,13251,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657445,2205360.00
07/09/2017 23:30,2,0.000,ALERT,213.96,299.97,59.954,1499657403,"201051344000685","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,765719.8,765719.8,13275,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657447,2205361.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.37,60.002,1499657403,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,762383.9,762383.9,13262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657449,2205362.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.67,60.002,1499657403,"201051344001145","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,770379.2,770379.2,13258,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657450,2205363.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.07,59.996,1499657403,"201051344000651","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,759172.9,759172.9,13255,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657452,2205364.00
07/09/2017 23:30,2,0.000,ALERT,212.61,298.77,59.991,1499657403,"274151322000088","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,969503.1,969503.1,13165,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657454,2205365.00
07/09/2017 23:30,2,0.000,ALERT,213.51,297.87,59.991,1499657403,"274151322000068","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,841495.2,841495.2,13509,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657456,2205366.00
07/09/2017 23:30,2,0.000,ALERT,213.51,299.67,60.002,1499657403,"201051344001135","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,754642.4,754642.4,13239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657457,2205367.00
07/09/2017 23:30,2,0.000,ALERT,213.06,299.97,59.981,1499657403,"201051344000594","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,773838.1,773838.1,13247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657459,2205368.00
07/09/2017 23:30,2,0.000,ALERT,213.96,299.67,59.996,1499657403,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,764237.6,764237.6,13280,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657461,2205369.00
07/09/2017 23:30,2,0.000,ALERT,212.83,298.77,60.002,1499657403,"274151322000054","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,986221.1,986221.1,13147,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657463,2205370.00
07/09/2017 23:30,2,0.000,ALERT,213.51,299.07,59.996,1499657403,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,758029.7,758029.7,13281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657465,2205371.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.67,60.002,1499657403,"201051344001093","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,762326.2,762326.2,13272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657466,2205372.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.37,59.996,1499657403,"201051344000900","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,779654.5,779654.5,13267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657468,2205373.00
07/09/2017 23:30,2,0.000,ALERT,213.51,298.77,60.018,1499657403,"201051344000648","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,767336.3,767336.3,13249,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657470,2205374.00
07/09/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1499657403,"201051344000569","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,781686.0,781686.0,13225,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499657472,2205375.00
07/09/2017 23:30,2,0.000,ALERT,213.51,299.67,59.996,1499657403,"201051344000983","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,772295.0,772295.0,13255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657474,2205376.00
07/09/2017 23:30,2,0.000,ALERT,213.29,298.77,59.986,1499657403,"201051344001158","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,756991.7,756991.7,13254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657475,2205377.00
07/09/2017 23:30,2,0.000,ALERT,213.74,299.67,60.002,1499657403,"201051344000576","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,771528.2,771528.2,13255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657477,2205378.00
07/09/2017 23:30,2,0.000,ALERT,212.83,298.17,59.975,1499657403,"274151322000087","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,960393.7,960393.7,13348,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499657479,2205379.00
07/09/2017 23:45,2,0.000,ALERT,213.74,299.07,59.996,1499658303,"201051344000645","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,770472.2,770472.2,13239,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658305,2205380.00
07/09/2017 23:45,2,0.000,ALERT,212.83,298.17,59.975,1499658303,"274151322000085","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,981703.7,981703.7,13156,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658307,2205381.00
07/09/2017 23:45,2,0.000,ALERT,213.74,298.77,59.991,1499658303,"201051344000633","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,757319.5,757319.5,13289,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658309,2205382.00
07/09/2017 23:45,2,0.000,ALERT,213.29,298.77,59.975,1499658303,"201051344000469","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,760839.0,760839.0,13261,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658311,2205383.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.97,60.028,1499658303,"201051344000646","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,755820.8,755820.8,13253,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658312,2205384.00
07/09/2017 23:45,2,0.000,ALERT,212.38,297.26,59.975,1499658303,"274151322000052","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13166,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658314,2205385.00
07/09/2017 23:45,2,0.000,ALERT,213.74,300.57,59.981,1499658303,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,768853.8,768853.8,13254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658316,2205386.00
07/09/2017 23:45,2,0.000,ALERT,213.51,300.57,60.018,1499658303,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,760362.9,760362.9,13274,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658318,2205387.00
07/09/2017 23:45,2,0.000,ALERT,214.19,300.87,60.012,1499658303,"201051344000582","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,749662.3,749662.3,13244,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658320,2205388.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.97,60.039,1499658303,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,769307.7,769307.7,13264,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658322,2205389.00
07/09/2017 23:45,2,0.000,ALERT,212.83,297.87,59.991,1499658303,"274151322000094","219011344069620",0.00,18.70,0,296.36,299.37,0.0,0.0,0.000,840858.2,840858.2,13497,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658324,2205390.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1499658303,"201051344000579","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,779012.1,779012.1,13252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658325,2205391.00
07/09/2017 23:45,2,0.000,ALERT,213.51,300.57,59.949,1499658303,"201051344000890","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,763340.9,763340.9,13263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658327,2205392.00
07/09/2017 23:45,2,0.000,ALERT,213.51,299.97,59.991,1499658303,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,765843.3,765843.3,13250,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658329,2205393.00
07/09/2017 23:45,2,0.000,ALERT,213.74,299.37,59.991,1499658303,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,692894.6,692894.6,13277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658331,2205394.00
07/09/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1499658303,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1010713.5,1010713.5,13170,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658333,2205395.00
07/09/2017 23:45,2,0.000,ALERT,213.06,298.47,59.970,1499658303,"274151322000076","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13177,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658334,2205396.00
07/09/2017 23:45,2,0.000,ALERT,213.06,299.37,59.986,1499658303,"201051344000868","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,759248.7,759248.7,13266,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658336,2205397.00
07/09/2017 23:45,2,0.000,ALERT,212.83,299.07,59.970,1499658303,"274151322000095","219011344069620",0.00,18.30,0,297.87,300.87,0.0,0.0,0.000,1068127.1,1068127.1,13186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658338,2205398.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.07,60.007,1499658303,"201051344000988","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,665321.4,665321.4,13247,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658340,2205399.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.07,59.959,1499658303,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,766104.4,766104.4,13257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658342,2205400.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.07,59.970,1499658303,"201051344000458","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,770713.0,770713.0,13236,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658343,2205401.00
07/09/2017 23:45,2,0.000,ALERT,213.74,298.77,59.981,1499658303,"201051344000853","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,771782.9,771782.9,13253,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658345,2205402.00
07/09/2017 23:45,2,0.000,ALERT,213.96,300.27,59.975,1499658303,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,765719.8,765719.8,13277,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658347,2205403.00
07/09/2017 23:45,2,0.000,ALERT,213.74,299.37,59.986,1499658303,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,762383.9,762383.9,13264,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658349,2205404.00
07/09/2017 23:45,2,0.000,ALERT,213.96,300.27,59.981,1499658303,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,770379.2,770379.2,13260,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658351,2205405.00
07/09/2017 23:45,2,0.000,ALERT,213.74,299.37,59.975,1499658303,"201051344000651","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,759172.9,759172.9,13257,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658352,2205406.00
07/09/2017 23:45,2,0.000,ALERT,212.38,298.17,59.981,1499658303,"274151322000088","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,969503.1,969503.1,13167,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658354,2205407.00
07/09/2017 23:45,2,0.000,ALERT,213.29,297.26,59.981,1499658303,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,841495.2,841495.2,13511,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658356,2205408.00
07/09/2017 23:45,2,0.000,ALERT,213.51,300.27,60.028,1499658303,"201051344001135","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,754642.4,754642.4,13241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658358,2205409.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1499658303,"201051344000594","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,773838.1,773838.1,13249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658360,2205410.00
07/09/2017 23:45,2,0.000,ALERT,213.74,299.67,59.970,1499658303,"201051344001203","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,764237.6,764237.6,13282,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658361,2205411.00
07/09/2017 23:45,2,0.000,ALERT,212.38,297.87,59.986,1499658303,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,986221.1,986221.1,13149,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658363,2205412.00
07/09/2017 23:45,2,0.000,ALERT,213.51,298.77,60.012,1499658303,"201051344000867","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,758029.7,758029.7,13283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658365,2205413.00
07/09/2017 23:45,2,0.000,ALERT,213.74,299.97,59.991,1499658303,"201051344001093","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,762326.2,762326.2,13274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658367,2205414.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.07,59.991,1499658303,"201051344000900","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,779654.5,779654.5,13269,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499658368,2205415.00
07/09/2017 23:45,2,0.000,ALERT,213.51,298.47,60.034,1499658303,"201051344000648","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,767336.3,767336.3,13251,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658370,2205416.00
07/09/2017 23:45,2,0.000,ALERT,213.51,299.67,59.986,1499658303,"201051344000569","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,781686.0,781686.0,13227,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658372,2205417.00
07/09/2017 23:45,2,0.000,ALERT,213.29,299.37,59.954,1499658303,"201051344000983","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,772295.0,772295.0,13257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658374,2205418.00
07/09/2017 23:45,2,0.000,ALERT,213.29,298.77,59.991,1499658303,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,756991.7,756991.7,13256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658376,2205419.00
07/09/2017 23:45,2,0.000,ALERT,213.96,299.67,59.954,1499658303,"201051344000576","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,771528.2,771528.2,13257,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658378,2205420.00
07/09/2017 23:45,2,0.000,ALERT,212.83,297.87,59.981,1499658303,"274151322000087","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,960393.7,960393.7,13350,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499658380,2205421.00
